Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,1,6,45,8.0,1.0,0.65,13.25,0.5,0.0,0.0
2018,2,1,7,0,16.0,2.0,0.6,13.4,1.0,0.0,0.0
2018,2,1,7,15,51.5,13.0,0.6,13.85,15.0,33.42,0.0
2018,2,1,7,30,87.0,24.0,0.6,14.3,29.0,78.65,28.05
2018,2,1,7,45,204.5,36.0,0.6,14.75,63.5,165.28,126.07
2018,2,1,8,0,322.0,48.0,0.6,15.2,98.0,242.74,193.48
2018,2,1,8,15,325.0,64.5,0.75,15.7,129.0,271.5,219.43
2018,2,1,8,30,328.0,81.0,0.9,16.2,160.0,299.04,243.2
2018,2,1,8,45,400.5,89.0,1.05,16.7,205.0,355.65,289.49
2018,2,1,9,0,473.0,97.0,1.2,17.2,250.0,414.13,335.81
2018,2,1,9,15,648.0,79.0,1.3,17.75,318.0,512.04,411.89
2018,2,1,9,30,823.0,61.0,1.4,18.3,386.0,605.7,482.12
2018,2,1,9,45,844.5,62.5,1.5,18.8,423.0,623.32,493.67
2018,2,1,10,0,866.0,64.0,1.6,19.3,460.0,642.79,506.82
2018,2,1,10,15,880.0,65.5,1.7,19.95,491.0,654.6,513.79
2018,2,1,10,30,894.0,67.0,1.8,20.6,522.0,663.41,518.46
2018,2,1,10,45,873.0,76.5,1.9,21.25,538.0,655.28,510.4
2018,2,1,11,0,852.0,86.0,2.0,21.9,554.0,646.89,502.13
2018,2,1,11,15,777.0,112.0,2.05,22.2,548.5,615.6,477.03
2018,2,1,11,30,702.0,138.0,2.1,22.5,543.0,583.37,451.31
2018,2,1,11,45,664.0,152.0,2.15,22.85,540.0,559.04,431.69
2018,2,1,12,0,626.0,166.0,2.2,23.2,537.0,533.47,411.01
2018,2,1,12,15,651.5,158.5,2.25,23.35,545.0,521.7,401.24
2018,2,1,12,30,677.0,151.0,2.3,23.5,553.0,506.74,388.68
2018,2,1,12,45,669.5,151.0,2.4,23.65,545.0,479.24,366.49
2018,2,1,13,0,662.0,151.0,2.5,23.8,537.0,450.34,342.87
2018,2,1,13,15,675.0,142.0,2.5,23.7,527.5,420.72,318.25
2018,2,1,13,30,688.0,133.0,2.5,23.6,518.0,388.69,291.09
2018,2,1,13,45,725.5,116.0,2.5,23.55,508.0,355.71,261.96
2018,2,1,14,0,763.0,99.0,2.5,23.5,498.0,321.62,230.86
2018,2,1,14,15,775.5,89.5,2.4,23.2,476.0,280.29,194.08
2018,2,1,14,30,788.0,80.0,2.3,22.9,454.0,236.67,155.3
2018,2,1,14,45,733.0,85.5,2.2,22.65,413.0,192.53,119.62
2018,2,1,15,0,678.0,91.0,2.1,22.4,372.0,147.98,86.43
2018,2,1,15,15,702.0,76.5,2.1,22.4,342.5,101.22,53.39
2018,2,1,15,30,726.0,62.0,2.1,22.4,313.0,55.81,32.83
2018,2,1,15,45,692.5,57.0,1.6,20.7,270.5,42.18,31.31
2018,2,1,16,0,659.0,52.0,1.1,19.0,228.0,39.52,29.2
2018,2,1,16,15,596.0,47.5,1.15,18.2,184.0,37.21,27.15
2018,2,1,16,30,533.0,43.0,1.2,17.4,140.0,31.98,22.39
2018,2,1,16,45,424.0,36.5,1.25,16.6,99.5,28.15,18.65
2018,2,1,17,0,315.0,30.0,1.3,15.8,59.0,24.37,13.69
2018,2,1,17,15,186.5,18.0,1.3,15.55,32.5,14.94,0.0
2018,2,1,17,30,58.0,6.0,1.3,15.3,6.0,5.72,0.0
2018,2,1,17,45,29.0,3.0,1.25,15.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,0.9,12.65,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,2,2,7,15,75.5,14.0,0.95,13.55,17.5,44.39,0.0
2018,2,2,7,30,126.0,25.0,1.0,14.3,33.0,105.97,46.94
2018,2,2,7,45,181.5,40.0,1.0,15.05,62.5,160.61,123.02
2018,2,2,8,0,237.0,55.0,1.0,15.8,92.0,209.89,167.5
2018,2,2,8,15,291.0,68.0,1.15,16.5,129.0,258.71,209.52
2018,2,2,8,30,345.0,81.0,1.3,17.2,166.0,309.73,252.04
2018,2,2,8,45,369.5,94.0,1.4,17.85,200.5,344.9,280.46
2018,2,2,9,0,394.0,107.0,1.5,18.5,235.0,379.74,307.71
2018,2,2,9,15,434.5,117.0,1.55,19.2,275.5,420.44,338.68
2018,2,2,9,30,475.0,127.0,1.6,19.9,316.0,460.71,368.43
2018,2,2,9,45,490.0,137.5,1.65,20.65,348.5,484.14,384.45
2018,2,2,10,0,505.0,148.0,1.7,21.4,381.0,505.86,398.93
2018,2,2,10,15,527.5,153.0,1.7,21.95,410.5,524.61,411.24
2018,2,2,10,30,550.0,158.0,1.7,22.5,440.0,541.43,421.92
2018,2,2,10,45,548.0,167.0,1.75,23.05,459.0,544.33,422.2
2018,2,2,11,0,546.0,176.0,1.8,23.6,478.0,545.05,420.94
2018,2,2,11,15,465.5,206.5,1.8,23.85,469.5,515.62,396.85
2018,2,2,11,30,385.0,237.0,1.8,24.1,461.0,479.7,368.36
2018,2,2,11,45,433.0,227.5,1.75,24.3,483.0,493.93,378.21
2018,2,2,12,0,481.0,218.0,1.7,24.5,505.0,499.46,381.18
2018,2,2,12,15,460.0,225.0,1.7,24.5,500.0,478.68,364.68
2018,2,2,12,30,439.0,232.0,1.7,24.5,495.0,457.3,347.83
2018,2,2,12,45,460.0,222.0,1.65,24.55,495.0,441.08,334.65
2018,2,2,13,0,481.0,212.0,1.6,24.6,495.0,422.48,319.3
2018,2,2,13,15,511.0,197.0,1.6,24.5,491.0,400.86,301.55
2018,2,2,13,30,541.0,182.0,1.6,24.4,487.0,376.14,280.79
2018,2,2,13,45,583.5,161.0,1.6,24.35,478.5,347.43,256.0
2018,2,2,14,0,626.0,140.0,1.6,24.3,470.0,315.01,227.37
2018,2,2,14,15,604.5,136.5,1.5,24.0,441.0,275.27,194.08
2018,2,2,14,30,583.0,133.0,1.4,23.7,412.0,236.55,161.73
2018,2,2,14,45,548.5,128.5,1.3,23.4,375.5,195.54,128.9
2018,2,2,15,0,514.0,124.0,1.2,23.1,339.0,157.5,100.31
2018,2,2,15,15,617.0,96.5,1.2,23.1,329.5,113.73,65.61
2018,2,2,15,30,720.0,69.0,1.2,23.1,320.0,64.02,37.78
2018,2,2,15,45,624.0,70.5,1.05,21.65,267.5,48.58,36.73
2018,2,2,16,0,528.0,72.0,0.9,20.2,215.0,52.02,39.94
2018,2,2,16,15,441.0,64.5,0.95,19.55,169.0,48.08,36.46
2018,2,2,16,30,354.0,57.0,1.0,18.9,123.0,42.96,31.79
2018,2,2,16,45,279.0,45.5,1.05,18.3,88.0,34.95,24.37
2018,2,2,17,0,204.0,34.0,1.1,17.7,53.0,26.65,15.71
2018,2,2,17,15,125.5,20.5,1.1,17.4,30.0,16.35,0.0
2018,2,2,17,30,47.0,7.0,1.1,17.1,7.0,6.67,0.0
2018,2,2,17,45,23.5,3.5,1.1,16.85,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,6,45,8.5,1.5,1.05,11.75,1.0,0.0,0.0
2018,2,3,7,0,17.0,3.0,1.0,12.0,2.0,0.0,0.0
2018,2,3,7,15,150.5,15.0,1.1,13.05,24.0,76.64,0.0
2018,2,3,7,30,284.0,27.0,1.2,14.1,46.0,178.92,92.66
2018,2,3,7,45,402.5,35.5,1.35,15.1,87.0,262.53,203.24
2018,2,3,8,0,521.0,44.0,1.5,16.1,128.0,344.83,275.33
2018,2,3,8,15,591.5,50.5,1.5,16.8,174.5,404.35,325.85
2018,2,3,8,30,662.0,57.0,1.5,17.5,221.0,465.89,375.66
2018,2,3,8,45,707.0,60.5,1.55,18.2,266.5,506.72,407.85
2018,2,3,9,0,752.0,64.0,1.6,18.9,312.0,550.99,441.22
2018,2,3,9,15,786.5,66.5,1.5,19.7,355.5,586.46,465.72
2018,2,3,9,30,821.0,69.0,1.4,20.5,399.0,620.2,487.92
2018,2,3,9,45,847.5,70.0,1.35,21.35,438.0,644.86,503.02
2018,2,3,10,0,874.0,71.0,1.3,22.2,477.0,662.87,513.04
2018,2,3,10,15,888.5,72.5,1.2,22.7,509.0,675.07,518.71
2018,2,3,10,30,903.0,74.0,1.1,23.2,541.0,684.22,522.04
2018,2,3,10,45,912.5,75.0,1.0,23.75,565.5,686.34,520.18
2018,2,3,11,0,922.0,76.0,0.9,24.3,590.0,685.21,516.02
2018,2,3,11,15,927.5,77.0,0.75,24.6,607.0,678.19,507.62
2018,2,3,11,30,933.0,78.0,0.6,24.9,624.0,667.89,496.88
2018,2,3,11,45,935.5,78.5,0.45,25.2,633.0,651.98,482.21
2018,2,3,12,0,938.0,79.0,0.3,25.5,642.0,632.94,465.38
2018,2,3,12,15,938.5,78.5,0.35,25.65,643.0,608.72,447.64
2018,2,3,12,30,939.0,78.0,0.4,25.8,644.0,581.63,427.54
2018,2,3,12,45,937.0,78.0,0.45,26.0,637.5,551.02,404.36
2018,2,3,13,0,935.0,78.0,0.5,26.2,631.0,517.9,378.76
2018,2,3,13,15,930.0,77.0,0.6,26.2,616.0,480.19,349.81
2018,2,3,13,30,925.0,76.0,0.7,26.2,601.0,440.52,318.38
2018,2,3,13,45,916.5,75.0,0.75,26.2,578.5,397.83,283.44
2018,2,3,14,0,908.0,74.0,0.8,26.2,556.0,353.84,246.58
2018,2,3,14,15,895.5,72.5,0.85,26.0,526.5,307.24,207.3
2018,2,3,14,30,883.0,71.0,0.9,25.8,497.0,260.12,167.34
2018,2,3,14,45,865.5,68.5,0.95,25.6,461.0,211.0,126.73
2018,2,3,15,0,848.0,66.0,1.0,25.4,425.0,157.3,85.0
2018,2,3,15,15,822.5,64.0,1.0,25.4,384.0,108.93,53.21
2018,2,3,15,30,797.0,62.0,1.0,25.4,343.0,62.37,33.38
2018,2,3,15,45,759.0,58.5,0.9,23.7,298.0,43.31,31.86
2018,2,3,16,0,721.0,55.0,0.8,22.0,253.0,41.97,30.95
2018,2,3,16,15,653.5,50.5,0.9,21.15,205.0,39.73,29.01
2018,2,3,16,30,586.0,46.0,1.0,20.3,157.0,34.32,24.17
2018,2,3,16,45,474.5,39.0,1.1,19.45,112.0,30.13,20.19
2018,2,3,17,0,363.0,32.0,1.2,18.6,67.0,25.94,15.35
2018,2,3,17,15,220.5,20.0,1.2,18.3,38.0,16.61,0.0
2018,2,3,17,30,78.0,8.0,1.2,18.0,9.0,7.63,0.0
2018,2,3,17,45,39.0,4.0,1.2,17.65,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,6,45,12.0,1.5,1.05,13.4,1.0,0.0,0.0
2018,2,4,7,0,24.0,3.0,1.0,13.5,2.0,0.0,0.0
2018,2,4,7,15,128.5,15.0,1.0,14.3,23.0,67.91,0.0
2018,2,4,7,30,233.0,27.0,1.0,15.1,44.0,158.33,88.84
2018,2,4,7,45,326.5,36.5,0.95,15.85,79.5,228.11,176.61
2018,2,4,8,0,420.0,46.0,0.9,16.6,115.0,296.72,236.5
2018,2,4,8,15,340.5,68.5,0.9,17.2,136.0,288.22,232.23
2018,2,4,8,30,261.0,91.0,0.9,17.8,157.0,266.22,215.56
2018,2,4,8,45,283.0,107.5,0.85,18.4,191.0,302.07,244.39
2018,2,4,9,0,305.0,124.0,0.8,19.0,225.0,337.7,271.65
2018,2,4,9,15,369.5,131.0,0.75,19.75,269.5,398.77,317.74
2018,2,4,9,30,434.0,138.0,0.7,20.5,314.0,450.42,355.15
2018,2,4,9,45,511.0,134.5,0.65,21.25,360.0,498.36,389.02
2018,2,4,10,0,588.0,131.0,0.6,22.0,406.0,550.41,424.65
2018,2,4,10,15,550.0,152.0,0.8,22.5,423.0,542.68,417.99
2018,2,4,10,30,512.0,173.0,1.0,23.0,440.0,536.67,412.81
2018,2,4,10,45,583.0,161.5,1.2,23.45,478.5,566.05,434.73
2018,2,4,11,0,654.0,150.0,1.4,23.9,517.0,596.97,456.95
2018,2,4,11,15,741.5,128.0,1.5,24.05,556.0,620.08,473.61
2018,2,4,11,30,829.0,106.0,1.6,24.2,595.0,637.83,486.21
2018,2,4,11,45,870.0,95.5,1.7,24.35,615.5,634.98,483.44
2018,2,4,12,0,911.0,85.0,1.8,24.5,636.0,626.88,476.83
2018,2,4,12,15,878.5,95.0,1.85,24.55,627.0,595.59,452.61
2018,2,4,12,30,846.0,105.0,1.9,24.6,618.0,561.88,426.49
2018,2,4,12,45,828.5,108.5,1.95,24.7,606.5,528.53,400.23
2018,2,4,13,0,811.0,112.0,2.0,24.8,595.0,493.86,372.47
2018,2,4,13,15,812.0,109.5,1.95,24.7,583.5,460.65,345.13
2018,2,4,13,30,813.0,107.0,1.9,24.6,572.0,425.41,315.54
2018,2,4,13,45,749.5,119.0,1.9,24.55,535.0,375.27,275.08
2018,2,4,14,0,686.0,131.0,1.9,24.5,498.0,330.78,238.74
2018,2,4,14,15,687.0,119.5,1.8,24.2,470.5,287.39,201.72
2018,2,4,14,30,688.0,108.0,1.7,23.9,443.0,243.01,163.6
2018,2,4,14,45,648.0,108.5,1.55,23.6,406.0,200.5,129.0
2018,2,4,15,0,608.0,109.0,1.4,23.3,369.0,161.05,98.95
2018,2,4,15,15,630.5,94.5,1.4,23.3,341.0,117.37,66.98
2018,2,4,15,30,653.0,80.0,1.4,23.3,313.0,71.2,41.82
2018,2,4,15,45,600.5,76.5,1.1,21.8,269.5,52.89,40.41
2018,2,4,16,0,548.0,73.0,0.8,20.3,226.0,52.41,40.27
2018,2,4,16,15,493.0,64.5,0.9,19.65,183.0,47.67,36.14
2018,2,4,16,30,438.0,56.0,1.0,19.0,140.0,42.79,31.7
2018,2,4,16,45,403.5,45.0,1.05,18.35,105.5,35.42,24.89
2018,2,4,17,0,369.0,34.0,1.1,17.7,71.0,27.7,17.09
2018,2,4,17,15,226.5,22.0,1.1,17.4,41.0,18.45,0.0
2018,2,4,17,30,84.0,10.0,1.1,17.1,11.0,9.53,0.0
2018,2,4,17,45,42.0,5.0,1.1,16.8,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,5,6,45,7.5,0.5,0.5,14.4,0.5,0.0,0.0
2018,2,5,7,0,15.0,1.0,0.4,14.7,1.0,0.0,0.0
2018,2,5,7,15,129.5,14.0,0.45,15.45,23.0,67.78,0.0
2018,2,5,7,30,244.0,27.0,0.5,16.2,45.0,165.65,99.09
2018,2,5,7,45,282.0,41.0,0.5,17.0,76.5,212.1,163.45
2018,2,5,8,0,320.0,55.0,0.5,17.8,108.0,255.04,202.03
2018,2,5,8,15,415.0,61.5,0.65,18.35,153.0,324.27,259.73
2018,2,5,8,30,510.0,68.0,0.8,18.9,198.0,396.32,317.76
2018,2,5,8,45,637.5,65.5,0.9,19.5,259.0,479.81,382.65
2018,2,5,9,0,765.0,63.0,1.0,20.1,320.0,563.64,445.52
2018,2,5,9,15,809.0,62.5,1.2,20.75,365.5,602.08,473.63
2018,2,5,9,30,853.0,62.0,1.4,21.4,411.0,634.48,497.17
2018,2,5,9,45,875.0,63.0,1.6,22.1,449.5,656.94,512.65
2018,2,5,10,0,897.0,64.0,1.8,22.8,488.0,676.8,525.86
2018,2,5,10,15,909.5,65.5,1.95,23.2,519.5,688.04,532.84
2018,2,5,10,30,922.0,67.0,2.1,23.6,551.0,696.14,537.67
2018,2,5,10,45,929.5,68.5,2.3,24.05,575.5,697.66,537.96
2018,2,5,11,0,937.0,70.0,2.5,24.5,600.0,695.85,535.6
2018,2,5,11,15,940.5,71.5,2.6,24.65,616.5,688.08,528.97
2018,2,5,11,30,944.0,73.0,2.7,24.8,633.0,677.01,519.88
2018,2,5,11,45,945.5,74.0,2.85,25.0,642.0,660.91,507.14
2018,2,5,12,0,947.0,75.0,3.0,25.2,651.0,641.66,491.87
2018,2,5,12,15,944.5,75.5,3.05,25.25,651.5,616.56,471.98
2018,2,5,12,30,942.0,76.0,3.1,25.3,652.0,588.7,449.71
2018,2,5,12,45,936.0,78.0,3.15,25.3,645.0,557.86,424.82
2018,2,5,13,0,930.0,80.0,3.2,25.3,638.0,524.7,397.64
2018,2,5,13,15,925.5,79.0,3.15,25.2,623.0,487.25,366.57
2018,2,5,13,30,921.0,78.0,3.1,25.1,608.0,447.81,333.26
2018,2,5,13,45,913.0,76.5,3.05,25.05,585.5,404.84,296.45
2018,2,5,14,0,905.0,75.0,3.0,25.0,563.0,360.54,257.87
2018,2,5,14,15,893.0,73.5,2.9,24.75,533.5,314.02,217.23
2018,2,5,14,30,881.0,72.0,2.8,24.5,504.0,266.94,176.03
2018,2,5,14,45,864.0,69.5,2.65,24.2,468.0,217.77,134.18
2018,2,5,15,0,847.0,67.0,2.5,23.9,432.0,163.95,91.06
2018,2,5,15,15,822.5,64.5,2.5,23.9,391.0,115.0,57.33
2018,2,5,15,30,798.0,62.0,2.5,23.9,350.0,67.77,34.96
2018,2,5,15,45,762.0,58.5,1.85,22.3,305.0,42.98,31.76
2018,2,5,16,0,726.0,55.0,1.2,20.7,260.0,41.63,30.84
2018,2,5,16,15,526.0,60.5,1.2,19.75,195.0,44.02,32.96
2018,2,5,16,30,326.0,66.0,1.2,18.8,130.0,49.61,37.68
2018,2,5,16,45,286.5,50.0,1.2,17.85,95.0,38.26,27.44
2018,2,5,17,0,247.0,34.0,1.2,16.9,60.0,26.45,16.33
2018,2,5,17,15,163.5,21.5,1.2,16.7,35.0,17.02,0.0
2018,2,5,17,30,80.0,9.0,1.2,16.5,10.0,8.58,0.0
2018,2,5,17,45,40.0,4.5,1.2,16.3,5.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,6,45,4.0,1.0,1.05,11.5,1.0,0.0,0.0
2018,2,6,7,0,8.0,2.0,1.0,11.8,2.0,0.0,0.0
2018,2,6,7,15,115.0,16.0,1.0,12.8,24.5,63.97,0.0
2018,2,6,7,30,222.0,30.0,1.0,13.8,47.0,162.62,103.82
2018,2,6,7,45,426.5,34.5,1.0,14.8,96.5,277.68,217.59
2018,2,6,8,0,631.0,39.0,1.0,15.8,146.0,397.68,317.08
2018,2,6,8,15,594.5,52.0,1.1,16.5,177.5,414.35,333.39
2018,2,6,8,30,558.0,65.0,1.2,17.2,209.0,422.68,341.77
2018,2,6,8,45,581.5,76.0,1.25,17.9,251.0,461.02,371.89
2018,2,6,9,0,605.0,87.0,1.3,18.6,293.0,498.23,399.65
2018,2,6,9,15,748.5,73.0,1.5,19.3,360.0,578.9,461.26
2018,2,6,9,30,892.0,59.0,1.7,20.0,427.0,659.6,520.85
2018,2,6,9,45,912.5,60.0,1.85,20.65,466.0,681.63,535.03
2018,2,6,10,0,933.0,61.0,2.0,21.3,505.0,700.91,547.25
2018,2,6,10,15,946.5,62.5,2.15,21.7,538.0,713.06,554.82
2018,2,6,10,30,960.0,64.0,2.3,22.1,571.0,721.95,560.13
2018,2,6,10,45,969.5,64.0,2.4,22.5,596.0,723.06,559.67
2018,2,6,11,0,979.0,64.0,2.5,22.9,621.0,720.73,556.93
2018,2,6,11,15,985.0,65.0,2.5,23.1,639.5,713.71,550.2
2018,2,6,11,30,991.0,66.0,2.5,23.3,658.0,703.19,540.91
2018,2,6,11,45,994.0,66.0,2.5,23.5,667.5,686.26,526.95
2018,2,6,12,0,997.0,66.0,2.5,23.7,677.0,666.0,510.44
2018,2,6,12,15,995.0,67.0,2.5,23.75,678.0,640.62,490.26
2018,2,6,12,30,993.0,68.0,2.5,23.8,679.0,612.27,467.56
2018,2,6,12,45,988.0,69.5,2.45,23.85,672.0,580.03,441.37
2018,2,6,13,0,983.0,71.0,2.4,23.9,665.0,545.27,412.77
2018,2,6,13,15,977.5,71.0,2.4,23.8,650.0,506.52,380.98
2018,2,6,13,30,972.0,71.0,2.4,23.7,635.0,465.7,346.77
2018,2,6,13,45,963.0,70.5,2.4,23.65,611.5,421.25,308.92
2018,2,6,14,0,954.0,70.0,2.4,23.6,588.0,375.41,269.13
2018,2,6,14,15,941.0,68.5,2.3,23.35,557.0,326.42,226.41
2018,2,6,14,30,928.0,67.0,2.2,23.1,526.0,276.88,183.03
2018,2,6,14,45,909.5,65.5,2.1,22.8,489.0,226.0,139.54
2018,2,6,15,0,891.0,64.0,2.0,22.5,452.0,175.56,98.8
2018,2,6,15,15,867.0,61.5,2.0,22.5,409.5,124.53,63.07
2018,2,6,15,30,843.0,59.0,2.0,22.5,367.0,69.53,34.24
2018,2,6,15,45,808.0,56.0,1.55,21.0,320.5,40.9,30.13
2018,2,6,16,0,773.0,53.0,1.1,19.5,274.0,39.87,29.46
2018,2,6,16,15,707.0,49.5,1.1,18.65,224.0,38.41,28.22
2018,2,6,16,30,641.0,46.0,1.1,17.8,174.0,37.09,26.96
2018,2,6,16,45,512.0,40.0,1.15,16.95,125.0,30.53,20.92
2018,2,6,17,0,383.0,34.0,1.2,16.1,76.0,27.26,17.23
2018,2,6,17,15,215.0,21.0,1.2,15.85,42.5,17.05,1.29
2018,2,6,17,30,47.0,8.0,1.2,15.6,9.0,7.63,0.0
2018,2,6,17,45,23.5,4.0,1.2,15.4,4.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,2.5,1.25,11.4,2.0,0.0,0.0
2018,2,7,7,0,25.0,5.0,1.2,11.7,4.0,0.0,0.0
2018,2,7,7,15,87.0,17.0,1.35,12.8,22.5,53.35,0.0
2018,2,7,7,30,149.0,29.0,1.5,13.9,41.0,128.91,85.13
2018,2,7,7,45,349.0,37.0,1.7,15.0,90.5,243.6,192.43
2018,2,7,8,0,549.0,45.0,1.9,16.1,140.0,368.46,296.89
2018,2,7,8,15,535.0,57.0,1.95,16.8,173.0,389.44,316.45
2018,2,7,8,30,521.0,69.0,2.0,17.5,206.0,407.91,332.49
2018,2,7,8,45,560.0,78.5,2.05,18.2,250.0,453.16,368.35
2018,2,7,9,0,599.0,88.0,2.1,18.9,294.0,498.05,402.45
2018,2,7,9,15,722.5,76.0,2.25,19.75,355.5,568.59,456.24
2018,2,7,9,30,846.0,64.0,2.4,20.6,417.0,643.59,511.51
2018,2,7,9,45,866.0,66.0,2.6,21.45,455.0,661.47,522.88
2018,2,7,10,0,886.0,68.0,2.8,22.3,493.0,681.28,535.31
2018,2,7,10,15,898.5,70.0,2.8,22.7,525.0,693.13,541.86
2018,2,7,10,30,911.0,72.0,2.8,23.1,557.0,701.84,546.24
2018,2,7,10,45,920.0,72.5,2.8,23.55,581.5,703.28,545.37
2018,2,7,11,0,929.0,73.0,2.8,24.0,606.0,701.44,542.08
2018,2,7,11,15,933.5,74.5,2.8,24.25,623.5,694.38,535.24
2018,2,7,11,30,938.0,76.0,2.8,24.5,641.0,684.01,525.97
2018,2,7,11,45,940.5,76.5,2.75,24.7,650.0,668.05,512.51
2018,2,7,12,0,943.0,77.0,2.7,24.9,659.0,648.94,496.66
2018,2,7,12,15,939.5,78.5,2.6,24.95,659.5,624.26,476.64
2018,2,7,12,30,936.0,80.0,2.5,25.0,660.0,596.85,454.37
2018,2,7,12,45,928.0,82.0,2.45,25.1,652.0,564.97,428.57
2018,2,7,13,0,920.0,84.0,2.4,25.2,644.0,530.91,400.69
2018,2,7,13,15,914.5,83.5,2.3,25.15,629.0,493.66,369.98
2018,2,7,13,30,909.0,83.0,2.2,25.1,614.0,454.51,337.15
2018,2,7,13,45,900.0,82.0,2.1,25.0,591.5,411.87,301.07
2018,2,7,14,0,891.0,81.0,2.0,24.9,569.0,368.0,263.31
2018,2,7,14,15,878.0,79.0,1.85,24.7,539.0,321.11,222.76
2018,2,7,14,30,865.0,77.0,1.7,24.5,509.0,269.43,178.36
2018,2,7,14,45,846.0,75.5,1.6,24.25,473.0,220.86,137.19
2018,2,7,15,0,827.0,74.0,1.5,24.0,437.0,172.97,98.66
2018,2,7,15,15,801.5,70.5,1.5,24.0,395.5,123.77,63.98
2018,2,7,15,30,776.0,67.0,1.5,24.0,354.0,76.45,39.72
2018,2,7,15,45,738.5,63.5,1.15,22.55,309.0,46.75,34.97
2018,2,7,16,0,701.0,60.0,0.8,21.1,264.0,45.58,34.23
2018,2,7,16,15,627.5,56.5,0.85,20.2,215.0,40.47,29.84
2018,2,7,16,30,554.0,53.0,0.9,19.3,166.0,39.6,28.99
2018,2,7,16,45,429.0,45.0,1.0,18.4,118.5,34.76,24.48
2018,2,7,17,0,304.0,37.0,1.1,17.5,71.0,29.88,19.45
2018,2,7,17,15,200.5,24.5,1.1,17.05,42.5,19.41,4.14
2018,2,7,17,30,97.0,12.0,1.1,16.6,14.0,11.44,0.0
2018,2,7,17,45,48.5,6.0,1.1,16.15,7.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,2.0,0.95,13.45,2.0,0.0,0.0
2018,2,8,7,0,23.0,4.0,0.9,13.7,4.0,0.0,0.0
2018,2,8,7,15,113.0,18.5,0.9,14.6,27.0,66.26,0.0
2018,2,8,7,30,203.0,33.0,0.9,15.5,50.0,161.9,110.69
2018,2,8,7,45,392.0,38.5,0.9,16.4,98.5,268.12,210.22
2018,2,8,8,0,581.0,44.0,0.9,17.3,147.0,386.33,307.22
2018,2,8,8,15,552.0,57.5,0.95,17.95,178.5,401.67,321.8
2018,2,8,8,30,523.0,71.0,1.0,18.6,210.0,413.46,332.3
2018,2,8,8,45,577.0,78.0,1.0,19.2,257.0,465.24,372.39
2018,2,8,9,0,631.0,85.0,1.0,19.8,304.0,517.26,410.79
2018,2,8,9,15,739.0,76.0,1.0,20.65,363.5,582.23,457.77
2018,2,8,9,30,847.0,67.0,1.0,21.5,423.0,651.28,505.73
2018,2,8,9,45,868.5,68.0,0.95,22.3,461.5,669.02,514.83
2018,2,8,10,0,890.0,69.0,0.9,23.1,500.0,688.76,525.15
2018,2,8,10,15,903.5,70.5,1.0,23.55,532.0,700.77,532.38
2018,2,8,10,30,917.0,72.0,1.1,24.0,564.0,709.65,537.55
2018,2,8,10,45,926.5,72.5,1.2,24.5,589.0,711.44,537.81
2018,2,8,11,0,936.0,73.0,1.3,25.0,614.0,709.92,535.93
2018,2,8,11,15,942.0,74.0,1.35,25.2,632.0,703.25,530.16
2018,2,8,11,30,948.0,75.0,1.4,25.4,650.0,693.21,522.0
2018,2,8,11,45,951.0,75.5,1.45,25.6,659.5,677.4,509.72
2018,2,8,12,0,954.0,76.0,1.5,25.8,669.0,658.38,495.01
2018,2,8,12,15,955.0,75.5,1.55,25.85,670.0,634.02,476.6
2018,2,8,12,30,956.0,75.0,1.6,25.9,671.0,606.7,455.69
2018,2,8,12,45,954.5,74.5,1.65,25.95,664.5,575.22,431.31
2018,2,8,13,0,953.0,74.0,1.7,26.0,658.0,541.16,404.42
2018,2,8,13,15,948.5,73.0,1.75,25.9,643.0,502.82,373.91
2018,2,8,13,30,944.0,72.0,1.8,25.8,628.0,462.44,340.98
2018,2,8,13,45,936.5,71.0,1.85,25.7,605.5,419.05,304.88
2018,2,8,14,0,929.0,70.0,1.9,25.6,583.0,374.23,266.73
2018,2,8,14,15,917.5,69.0,1.85,25.4,553.5,327.03,226.0
2018,2,8,14,30,906.0,68.0,1.8,25.2,524.0,279.17,184.42
2018,2,8,14,45,890.0,65.5,1.8,24.95,487.5,228.75,141.57
2018,2,8,15,0,874.0,63.0,1.8,24.7,451.0,178.6,100.92
2018,2,8,15,15,851.0,61.0,1.8,24.7,409.5,128.68,65.36
2018,2,8,15,30,828.0,59.0,1.8,24.7,368.0,74.6,35.61
2018,2,8,15,45,787.0,57.0,1.4,23.2,321.0,41.34,30.21
2018,2,8,16,0,746.0,55.0,1.0,21.7,274.0,41.18,30.32
2018,2,8,16,15,620.0,56.0,1.05,20.8,217.0,39.86,29.23
2018,2,8,16,30,494.0,57.0,1.1,19.9,160.0,42.82,31.73
2018,2,8,16,45,380.5,47.0,1.15,18.95,114.0,36.32,25.79
2018,2,8,17,0,267.0,37.0,1.2,18.0,68.0,28.67,18.51
2018,2,8,17,15,165.5,24.0,1.2,17.65,40.0,18.91,5.31
2018,2,8,17,30,64.0,11.0,1.2,17.3,12.0,10.48,0.0
2018,2,8,17,45,32.0,5.5,1.2,16.9,6.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,6,45,14.0,2.0,0.85,13.6,2.0,0.0,0.0
2018,2,9,7,0,28.0,4.0,0.8,13.9,4.0,3.81,0.0
2018,2,9,7,15,178.5,17.5,0.9,14.75,32.0,94.1,0.0
2018,2,9,7,30,329.0,31.0,1.0,15.6,60.0,218.64,154.34
2018,2,9,7,45,485.0,35.0,1.05,16.5,107.5,312.42,245.22
2018,2,9,8,0,641.0,39.0,1.1,17.4,155.0,410.41,326.82
2018,2,9,8,15,598.0,53.5,1.2,18.0,186.5,425.01,341.17
2018,2,9,8,30,555.0,68.0,1.3,18.6,218.0,431.07,347.42
2018,2,9,8,45,615.5,72.0,1.45,19.25,266.0,484.2,389.34
2018,2,9,9,0,676.0,76.0,1.6,19.9,314.0,537.76,429.89
2018,2,9,9,15,740.5,75.0,1.7,20.6,365.0,585.11,464.57
2018,2,9,9,30,805.0,74.0,1.8,21.3,416.0,635.1,500.18
2018,2,9,9,45,861.5,68.0,1.95,22.0,463.0,667.83,522.72
2018,2,9,10,0,918.0,62.0,2.1,22.7,510.0,703.24,546.26
2018,2,9,10,15,931.0,63.0,2.25,23.25,542.5,714.62,552.72
2018,2,9,10,30,944.0,64.0,2.4,23.8,575.0,722.79,557.13
2018,2,9,10,45,953.0,64.5,2.6,24.35,600.0,724.32,557.18
2018,2,9,11,0,962.0,65.0,2.8,24.9,625.0,722.45,554.91
2018,2,9,11,15,967.0,66.5,2.9,25.2,643.0,715.54,549.14
2018,2,9,11,30,972.0,68.0,3.0,25.5,661.0,705.18,540.25
2018,2,9,11,45,975.0,68.0,3.1,25.8,670.5,688.54,526.8
2018,2,9,12,0,978.0,68.0,3.2,26.1,680.0,668.62,510.8
2018,2,9,12,15,977.0,69.0,3.3,26.2,681.5,644.15,491.6
2018,2,9,12,30,976.0,70.0,3.4,26.3,683.0,616.7,469.85
2018,2,9,12,45,971.5,71.0,3.45,26.35,676.0,584.54,444.14
2018,2,9,13,0,967.0,72.0,3.5,26.4,669.0,549.9,416.01
2018,2,9,13,15,962.0,71.5,3.5,26.3,654.0,511.27,384.41
2018,2,9,13,30,957.0,71.0,3.5,26.2,639.0,470.59,350.44
2018,2,9,13,45,946.0,71.5,3.5,26.1,615.5,426.65,313.22
2018,2,9,14,0,935.0,72.0,3.5,26.0,592.0,381.5,274.23
2018,2,9,14,15,910.0,71.0,3.4,25.7,555.5,329.97,230.17
2018,2,9,14,30,885.0,70.0,3.3,25.4,519.0,279.03,186.33
2018,2,9,14,45,861.5,70.0,3.2,25.05,482.0,230.09,144.57
2018,2,9,15,0,838.0,70.0,3.1,24.7,445.0,176.98,101.48
2018,2,9,15,15,836.5,65.5,3.1,24.7,410.5,128.44,65.42
2018,2,9,15,30,835.0,61.0,3.1,24.7,376.0,79.3,38.04
2018,2,9,15,45,749.5,63.5,2.3,23.0,320.0,46.41,34.6
2018,2,9,16,0,664.0,66.0,1.5,21.3,264.0,45.78,34.36
2018,2,9,16,15,542.5,64.0,1.45,20.25,207.5,46.15,34.78
2018,2,9,16,30,421.0,62.0,1.4,19.2,151.0,46.96,35.44
2018,2,9,16,45,362.0,50.5,1.35,18.15,113.0,39.33,28.53
2018,2,9,17,0,303.0,39.0,1.3,17.1,75.0,31.35,20.96
2018,2,9,17,15,216.0,26.5,1.3,16.9,46.0,21.93,8.38
2018,2,9,17,30,129.0,14.0,1.3,16.7,17.0,13.34,0.0
2018,2,9,17,45,64.5,7.0,1.25,16.5,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,6,45,22.5,3.0,0.85,10.6,3.0,0.0,0.0
2018,2,10,7,0,45.0,6.0,0.8,11.0,6.0,5.72,0.0
2018,2,10,7,15,91.5,19.0,0.95,11.7,25.5,76.84,0.0
2018,2,10,7,30,138.0,32.0,1.1,12.4,45.0,131.31,94.73
2018,2,10,7,45,212.0,47.5,1.25,13.05,80.5,189.46,151.38
2018,2,10,8,0,286.0,63.0,1.4,13.7,116.0,252.42,206.26
2018,2,10,8,15,358.5,72.5,1.55,14.4,158.0,310.59,255.87
2018,2,10,8,30,431.0,82.0,1.7,15.1,200.0,371.97,306.56
2018,2,10,8,45,589.0,75.5,1.85,15.8,267.0,474.48,388.78
2018,2,10,9,0,747.0,69.0,2.0,16.5,334.0,574.51,466.21
2018,2,10,9,15,802.0,67.0,2.3,17.35,383.0,619.16,499.35
2018,2,10,9,30,857.0,65.0,2.6,18.2,432.0,657.85,527.63
2018,2,10,9,45,875.0,66.5,2.9,19.0,470.0,678.75,541.42
2018,2,10,10,0,893.0,68.0,3.2,19.8,508.0,696.96,553.15
2018,2,10,10,15,905.0,70.0,3.35,20.15,540.0,708.68,560.39
2018,2,10,10,30,917.0,72.0,3.5,20.5,572.0,717.23,565.4
2018,2,10,10,45,925.5,73.0,3.6,20.8,597.0,718.98,565.44
2018,2,10,11,0,934.0,74.0,3.7,21.1,622.0,717.4,563.22
2018,2,10,11,15,939.5,75.0,3.75,21.25,639.5,710.43,557.12
2018,2,10,11,30,945.0,76.0,3.8,21.4,657.0,700.11,548.12
2018,2,10,11,45,943.5,77.5,3.85,21.55,665.0,682.52,533.64
2018,2,10,12,0,942.0,79.0,3.9,21.7,673.0,661.86,516.76
2018,2,10,12,15,946.5,78.0,3.95,21.8,676.0,639.25,498.37
2018,2,10,12,30,951.0,77.0,4.0,21.9,679.0,613.54,477.3
2018,2,10,12,45,904.0,90.0,4.05,21.95,657.5,570.96,443.07
2018,2,10,13,0,857.0,103.0,4.1,22.0,636.0,527.31,407.69
2018,2,10,13,15,859.0,99.5,4.15,21.9,623.0,491.89,378.24
2018,2,10,13,30,861.0,96.0,4.2,21.8,610.0,454.26,346.24
2018,2,10,13,45,880.0,87.0,4.25,21.75,596.0,418.92,314.82
2018,2,10,14,0,899.0,78.0,4.3,21.7,582.0,378.08,278.12
2018,2,10,14,15,887.5,76.5,4.35,21.4,552.5,331.47,236.91
2018,2,10,14,30,876.0,75.0,4.4,21.1,523.0,284.26,194.82
2018,2,10,14,45,873.0,71.0,4.4,20.85,491.5,236.3,152.11
2018,2,10,15,0,870.0,67.0,4.4,20.6,460.0,187.4,110.44
2018,2,10,15,15,844.5,65.0,4.4,20.6,417.5,131.69,68.51
2018,2,10,15,30,819.0,63.0,4.4,20.6,375.0,82.98,41.0
2018,2,10,15,45,784.0,60.0,3.75,19.5,329.0,43.46,32.53
2018,2,10,16,0,749.0,57.0,3.1,18.4,283.0,42.56,31.95
2018,2,10,16,15,680.0,53.0,2.75,17.3,232.0,40.78,30.49
2018,2,10,16,30,611.0,49.0,2.4,16.2,181.0,35.7,25.99
2018,2,10,16,45,445.0,45.0,2.05,15.15,128.0,34.16,24.41
2018,2,10,17,0,279.0,41.0,1.7,14.1,75.0,31.74,21.69
2018,2,10,17,15,199.5,27.5,1.65,13.65,46.0,21.69,9.4
2018,2,10,17,30,120.0,14.0,1.6,13.2,17.0,13.34,0.0
2018,2,10,17,45,60.0,7.0,1.55,12.75,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,11,6,45,4.0,2.0,1.15,9.6,2.0,0.0,0.0
2018,2,11,7,0,8.0,4.0,1.1,10.0,4.0,7.06,0.0
2018,2,11,7,15,88.0,19.5,1.4,11.0,27.5,77.06,0.0
2018,2,11,7,30,168.0,35.0,1.7,12.0,51.0,150.32,111.27
2018,2,11,7,45,387.0,40.0,1.95,13.0,105.0,271.94,219.32
2018,2,11,8,0,606.0,45.0,2.2,14.0,159.0,403.12,329.5
2018,2,11,8,15,576.5,59.0,2.4,14.8,192.0,424.15,348.72
2018,2,11,8,30,547.0,73.0,2.6,15.6,225.0,436.64,359.76
2018,2,11,8,45,606.0,78.0,2.8,16.35,273.5,490.46,402.9
2018,2,11,9,0,665.0,83.0,3.0,17.1,322.0,544.62,444.74
2018,2,11,9,15,742.0,79.0,3.15,17.65,376.0,596.84,484.63
2018,2,11,9,30,819.0,75.0,3.3,18.2,430.0,652.4,526.0
2018,2,11,9,45,857.5,73.0,3.45,18.75,473.0,682.72,546.97
2018,2,11,10,0,896.0,71.0,3.6,19.3,516.0,706.25,562.47
2018,2,11,10,15,866.0,83.5,3.7,19.6,535.5,705.06,559.99
2018,2,11,10,30,836.0,96.0,3.8,19.9,555.0,695.71,551.58
2018,2,11,10,45,863.5,93.0,3.9,20.15,585.5,705.83,558.08
