Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,0,891.0,90.0,4.0,20.4,616.0,709.32,559.61
2018,2,11,11,15,898.5,90.5,4.1,20.35,634.0,703.36,554.43
2018,2,11,11,30,906.0,91.0,4.2,20.3,652.0,694.15,546.81
2018,2,11,11,45,821.5,119.5,4.3,20.25,634.0,653.49,514.49
2018,2,11,12,0,737.0,148.0,4.4,20.2,616.0,610.03,480.28
2018,2,11,12,15,634.0,183.0,4.35,19.8,586.0,561.37,441.81
2018,2,11,12,30,531.0,218.0,4.3,19.4,556.0,512.65,403.21
2018,2,11,12,45,328.5,244.5,4.25,19.0,453.0,406.2,319.92
2018,2,11,13,0,126.0,271.0,4.2,18.6,350.0,312.94,246.28
2018,2,11,13,15,95.5,240.0,4.05,18.2,299.0,263.59,207.69
2018,2,11,13,30,65.0,209.0,3.9,17.8,248.0,217.8,171.55
2018,2,11,13,45,331.0,186.0,3.8,17.45,374.0,293.09,228.62
2018,2,11,14,0,597.0,163.0,3.7,17.1,500.0,346.34,263.8
2018,2,11,14,15,660.0,135.5,3.65,16.65,490.5,310.89,230.67
2018,2,11,14,30,723.0,108.0,3.6,16.2,481.0,269.28,191.54
2018,2,11,14,45,631.5,121.5,3.6,15.75,431.0,224.24,154.88
2018,2,11,15,0,540.0,135.0,3.6,15.3,381.0,186.89,126.59
2018,2,11,15,15,325.5,143.0,3.6,15.3,287.5,145.49,102.81
2018,2,11,15,30,111.0,151.0,3.6,15.3,194.0,125.1,96.67
2018,2,11,15,45,131.5,129.5,3.95,14.35,174.5,101.64,84.76
2018,2,11,16,0,152.0,108.0,4.3,13.4,155.0,86.6,71.86
2018,2,11,16,15,164.5,95.5,4.1,12.75,138.5,73.23,60.08
2018,2,11,16,30,177.0,83.0,3.9,12.1,122.0,64.5,52.18
2018,2,11,16,45,168.5,64.0,3.65,11.5,93.5,50.71,39.51
2018,2,11,17,0,160.0,45.0,3.4,10.9,65.0,36.41,26.13
2018,2,11,17,15,95.0,28.5,3.4,10.6,39.0,23.47,11.65
2018,2,11,17,30,30.0,12.0,3.4,10.3,13.0,11.44,0.0
2018,2,11,17,45,15.0,6.0,3.4,10.05,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,6,45,35.5,4.5,2.4,7.65,4.5,0.0,0.0
2018,2,12,7,0,71.0,9.0,2.5,7.9,9.0,37.64,0.0
2018,2,12,7,15,236.0,20.5,2.6,8.3,40.0,144.82,0.0
2018,2,12,7,30,401.0,32.0,2.7,8.7,71.0,258.69,198.96
2018,2,12,7,45,505.5,38.5,2.8,9.15,116.5,332.86,273.08
2018,2,12,8,0,610.0,45.0,2.9,9.6,162.0,407.9,340.21
2018,2,12,8,15,657.5,50.0,2.9,10.0,207.5,458.41,384.65
2018,2,12,8,30,705.0,55.0,2.9,10.4,253.0,509.24,427.29
2018,2,12,8,45,716.5,63.0,2.85,10.75,294.5,541.01,452.71
2018,2,12,9,0,728.0,71.0,2.8,11.1,336.0,570.78,475.45
2018,2,12,9,15,778.0,72.0,2.75,11.4,385.5,615.85,509.76
2018,2,12,9,30,828.0,73.0,2.7,11.7,435.0,659.62,542.02
2018,2,12,9,45,860.0,73.5,2.65,12.0,478.0,688.65,561.71
2018,2,12,10,0,892.0,74.0,2.6,12.3,521.0,710.72,575.94
2018,2,12,10,15,905.5,76.0,2.6,12.5,554.0,723.48,583.66
2018,2,12,10,30,919.0,78.0,2.6,12.7,587.0,733.06,589.15
2018,2,12,10,45,910.0,84.5,2.6,12.9,607.0,728.68,584.44
2018,2,12,11,0,901.0,91.0,2.6,13.1,627.0,720.97,577.53
2018,2,12,11,15,905.0,92.0,2.6,13.2,643.5,713.07,570.36
2018,2,12,11,30,909.0,93.0,2.6,13.3,660.0,701.96,560.66
2018,2,12,11,45,847.5,113.5,2.6,13.45,648.0,667.53,532.56
2018,2,12,12,0,786.0,134.0,2.6,13.6,636.0,629.56,501.93
2018,2,12,12,15,518.0,209.0,2.6,13.65,540.0,517.27,412.82
2018,2,12,12,30,250.0,284.0,2.6,13.7,444.0,413.44,329.43
2018,2,12,12,45,225.5,285.0,2.65,13.8,428.5,387.38,308.8
2018,2,12,13,0,201.0,286.0,2.7,13.9,413.0,364.73,290.39
2018,2,12,13,15,177.0,265.0,2.7,13.9,375.0,324.23,258.13
2018,2,12,13,30,153.0,244.0,2.7,13.9,337.0,285.63,227.24
2018,2,12,13,45,94.0,216.0,2.7,13.95,272.5,229.53,182.49
2018,2,12,14,0,35.0,188.0,2.7,14.0,208.0,180.83,143.84
2018,2,12,14,15,69.0,178.5,2.7,13.9,215.5,179.86,142.36
2018,2,12,14,30,103.0,169.0,2.7,13.8,223.0,172.5,135.03
2018,2,12,14,45,115.0,165.0,2.7,13.7,221.0,164.21,127.4
2018,2,12,15,0,127.0,161.0,2.7,13.6,219.0,154.36,118.61
2018,2,12,15,15,250.5,148.0,2.7,13.6,250.0,142.5,103.98
2018,2,12,15,30,374.0,135.0,2.7,13.6,281.0,117.12,82.32
2018,2,12,15,45,367.5,118.0,2.45,13.15,247.0,82.38,68.05
2018,2,12,16,0,361.0,101.0,2.2,12.7,213.0,71.88,58.94
2018,2,12,16,15,477.0,77.5,1.9,11.95,199.5,56.96,45.74
2018,2,12,16,30,593.0,54.0,1.6,11.2,186.0,39.53,30.05
2018,2,12,16,45,532.0,46.0,1.35,10.45,142.5,34.8,25.59
2018,2,12,17,0,471.0,38.0,1.1,9.7,99.0,29.91,20.71
2018,2,12,17,15,298.5,27.5,1.1,9.4,60.0,22.34,11.56
2018,2,12,17,30,126.0,17.0,1.1,9.1,21.0,16.2,0.0
2018,2,12,17,45,63.0,8.5,1.1,8.85,10.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.15,7.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.2,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.25,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.35,6.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.55,6.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.65,5.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,13,6,45,10.5,3.5,0.8,6.2,3.5,0.0,0.0
2018,2,13,7,0,21.0,7.0,0.8,6.6,7.0,15.34,0.0
2018,2,13,7,15,161.0,22.0,0.95,7.45,37.5,115.81,2.57
2018,2,13,7,30,301.0,37.0,1.1,8.3,68.0,215.97,167.31
2018,2,13,7,45,441.0,43.5,1.3,9.1,116.0,307.12,251.12
2018,2,13,8,0,581.0,50.0,1.5,9.9,164.0,405.14,335.04
2018,2,13,8,15,602.0,60.5,1.7,10.8,206.5,445.53,369.9
2018,2,13,8,30,623.0,71.0,1.9,11.7,249.0,485.15,402.54
2018,2,13,8,45,698.0,71.5,2.15,12.6,302.5,545.81,450.89
2018,2,13,9,0,773.0,72.0,2.4,13.5,356.0,604.34,496.01
2018,2,13,9,15,805.0,74.0,2.45,14.0,400.5,639.52,521.6
2018,2,13,9,30,837.0,76.0,2.5,14.5,445.0,672.78,545.16
2018,2,13,9,45,862.0,76.0,2.55,15.0,484.5,696.62,560.68
2018,2,13,10,0,887.0,76.0,2.6,15.5,524.0,713.3,570.82
2018,2,13,10,15,900.0,77.5,2.6,15.8,556.5,725.14,577.58
2018,2,13,10,30,913.0,79.0,2.6,16.1,589.0,733.84,582.14
2018,2,13,10,45,922.0,80.5,2.55,16.4,614.5,736.47,582.1
2018,2,13,11,0,931.0,82.0,2.5,16.7,640.0,735.75,579.79
2018,2,13,11,15,922.5,87.5,2.45,16.85,653.5,723.97,569.89
2018,2,13,11,30,914.0,93.0,2.4,17.0,667.0,709.05,557.04
2018,2,13,11,45,895.5,100.0,2.35,17.2,669.5,686.18,538.18
2018,2,13,12,0,877.0,107.0,2.3,17.4,672.0,662.48,518.62
2018,2,13,12,15,909.5,97.0,2.25,17.45,684.0,647.38,506.12
2018,2,13,12,30,942.0,87.0,2.2,17.5,696.0,629.66,491.19
2018,2,13,12,45,729.5,154.5,2.15,17.6,623.0,547.16,426.29
2018,2,13,13,0,517.0,222.0,2.1,17.7,550.0,471.21,366.62
2018,2,13,13,15,391.0,236.0,2.05,17.65,481.0,400.64,311.88
2018,2,13,13,30,265.0,250.0,2.0,17.6,412.0,339.12,264.0
2018,2,13,13,45,151.5,184.5,1.95,17.6,276.5,225.73,175.88
2018,2,13,14,0,38.0,119.0,1.9,17.6,141.0,122.37,94.51
2018,2,13,14,15,150.0,151.0,1.85,17.4,230.5,179.47,138.12
2018,2,13,14,30,262.0,183.0,1.8,17.2,320.0,221.23,167.04
2018,2,13,14,45,145.5,163.5,1.75,17.05,238.5,169.98,128.91
2018,2,13,15,0,29.0,144.0,1.7,16.9,157.0,130.47,101.62
2018,2,13,15,15,75.0,138.0,1.7,16.9,168.5,127.25,97.39
2018,2,13,15,30,121.0,132.0,1.7,16.9,180.0,113.84,85.97
2018,2,13,15,45,231.5,118.5,1.25,16.1,196.0,88.66,72.68
2018,2,13,16,0,342.0,105.0,0.8,15.3,212.0,74.61,60.68
2018,2,13,16,15,376.0,87.5,0.75,14.8,187.5,63.49,50.99
2018,2,13,16,30,410.0,70.0,0.7,14.3,163.0,51.87,40.63
2018,2,13,16,45,347.0,57.0,0.7,13.8,122.5,43.06,32.55
2018,2,13,17,0,284.0,44.0,0.7,13.3,82.0,33.9,23.92
2018,2,13,17,15,183.5,30.5,0.7,13.05,51.0,23.93,13.07
2018,2,13,17,30,83.0,17.0,0.7,12.8,20.0,16.2,0.0
2018,2,13,17,45,41.5,8.5,0.7,12.6,10.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,6,45,12.5,3.5,0.8,7.8,3.5,0.0,0.0
2018,2,14,7,0,25.0,7.0,0.7,8.2,7.0,17.07,0.0
2018,2,14,7,15,88.0,23.0,0.75,9.1,31.0,78.71,14.23
2018,2,14,7,30,151.0,39.0,0.8,10.0,55.0,138.44,106.6
2018,2,14,7,45,370.5,45.0,0.85,10.9,112.0,273.69,222.81
2018,2,14,8,0,590.0,51.0,0.9,11.8,169.0,413.74,338.11
2018,2,14,8,15,640.5,57.5,0.85,12.65,216.5,466.92,380.76
2018,2,14,8,30,691.0,64.0,0.8,13.5,264.0,520.9,422.25
2018,2,14,8,45,748.0,65.5,0.75,14.3,315.0,570.01,458.27
2018,2,14,9,0,805.0,67.0,0.7,15.1,366.0,622.78,495.19
2018,2,14,9,15,831.5,69.5,0.7,15.8,410.0,655.48,516.68
2018,2,14,9,30,858.0,72.0,0.7,16.5,454.0,686.05,535.67
2018,2,14,9,45,691.5,116.5,0.7,17.2,441.5,630.42,491.3
2018,2,14,10,0,525.0,161.0,0.7,17.9,429.0,559.39,436.06
2018,2,14,10,15,596.0,155.0,0.85,18.15,476.5,605.89,471.37
2018,2,14,10,30,667.0,149.0,1.0,18.4,524.0,646.64,500.91
2018,2,14,10,45,801.0,115.0,1.15,18.6,585.0,696.65,538.13
2018,2,14,11,0,935.0,81.0,1.3,18.8,646.0,741.35,570.0
2018,2,14,11,15,930.0,85.5,1.5,18.9,660.5,730.83,563.23
2018,2,14,11,30,925.0,90.0,1.7,19.0,675.0,717.09,553.96
2018,2,14,11,45,891.0,101.5,1.95,19.05,672.0,690.57,535.03
2018,2,14,12,0,857.0,113.0,2.2,19.1,669.0,659.55,512.45
2018,2,14,12,15,670.0,177.0,2.35,19.15,612.0,585.26,455.29
2018,2,14,12,30,483.0,241.0,2.5,19.2,555.0,512.9,399.17
2018,2,14,12,45,515.0,227.0,2.7,19.2,559.0,498.31,388.28
2018,2,14,13,0,547.0,213.0,2.9,19.2,563.0,480.55,374.1
2018,2,14,13,15,434.5,233.5,2.95,19.15,507.5,421.12,327.37
2018,2,14,13,30,322.0,254.0,3.0,19.1,452.0,368.66,286.22
2018,2,14,13,45,220.0,246.5,3.1,19.0,379.5,306.22,237.83
2018,2,14,14,0,118.0,239.0,3.2,18.9,307.0,250.9,195.33
2018,2,14,14,15,345.0,193.5,3.2,18.7,379.0,272.11,206.6
2018,2,14,14,30,572.0,148.0,3.2,18.5,451.0,271.66,197.21
2018,2,14,14,45,721.5,110.0,3.25,18.3,465.5,240.43,163.45
2018,2,14,15,0,871.0,72.0,3.3,18.1,480.0,203.77,124.86
2018,2,14,15,15,848.5,70.5,3.3,18.1,438.5,148.13,81.13
2018,2,14,15,30,826.0,69.0,3.3,18.1,397.0,99.2,50.51
2018,2,14,15,45,795.0,65.0,2.85,17.1,350.5,49.93,38.54
2018,2,14,16,0,764.0,61.0,2.4,16.1,304.0,45.3,34.7
2018,2,14,16,15,717.0,56.0,2.15,14.95,255.0,42.81,32.65
2018,2,14,16,30,670.0,51.0,1.9,13.8,206.0,40.32,30.46
2018,2,14,16,45,534.5,45.0,1.65,12.65,150.0,33.55,24.29
2018,2,14,17,0,399.0,39.0,1.4,11.5,94.0,30.35,21.05
2018,2,14,17,15,307.0,29.0,1.4,11.05,61.0,23.41,13.2
2018,2,14,17,30,215.0,19.0,1.4,10.6,28.0,18.11,0.0
2018,2,14,17,45,107.5,9.5,1.45,10.15,14.0,9.05,0.0
2018,2,14,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,1.65,6.5,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,1.8,7.0,13.0,55.81,0.0
2018,2,15,7,15,291.0,22.5,2.05,7.7,49.5,178.92,64.29
2018,2,15,7,30,474.0,34.0,2.3,8.4,86.0,301.89,239.03
2018,2,15,7,45,569.5,40.0,2.6,9.05,134.0,369.01,304.38
2018,2,15,8,0,665.0,46.0,2.9,9.7,182.0,447.66,373.79
2018,2,15,8,15,722.0,50.5,3.0,10.4,233.0,505.35,423.16
2018,2,15,8,30,779.0,55.0,3.1,11.1,284.0,563.74,470.88
2018,2,15,8,45,815.5,59.0,3.25,11.8,333.5,608.67,506.2
2018,2,15,9,0,852.0,63.0,3.4,12.5,383.0,652.43,539.39
2018,2,15,9,15,877.0,65.0,3.5,13.1,428.0,679.48,558.34
2018,2,15,9,30,902.0,67.0,3.6,13.7,473.0,709.24,578.64
2018,2,15,9,45,921.0,68.5,3.65,14.35,513.0,731.71,592.82
2018,2,15,10,0,940.0,70.0,3.7,15.0,553.0,751.32,604.75
2018,2,15,10,15,952.5,71.5,3.75,15.45,586.5,763.19,611.38
2018,2,15,10,30,965.0,73.0,3.8,15.9,620.0,771.73,615.65
2018,2,15,10,45,974.0,73.5,3.85,16.3,646.0,773.2,614.97
2018,2,15,11,0,983.0,74.0,3.9,16.7,672.0,771.17,611.9
2018,2,15,11,15,988.5,74.5,3.9,16.95,690.0,763.15,604.76
2018,2,15,11,30,994.0,75.0,3.9,17.2,708.0,751.6,595.22
2018,2,15,11,45,997.0,75.0,3.9,17.45,718.0,734.36,580.88
2018,2,15,12,0,1000.0,75.0,3.9,17.7,728.0,713.75,563.64
2018,2,15,12,15,1000.0,75.5,3.85,17.85,729.5,688.48,542.76
2018,2,15,12,30,1000.0,76.0,3.8,18.0,731.0,660.11,519.28
2018,2,15,12,45,997.0,76.5,3.8,18.1,724.0,627.1,492.16
2018,2,15,13,0,994.0,77.0,3.8,18.2,717.0,591.42,462.47
2018,2,15,13,15,990.0,76.0,3.75,18.15,701.5,551.35,428.95
2018,2,15,13,30,986.0,75.0,3.7,18.1,686.0,509.08,392.91
2018,2,15,13,45,979.5,73.5,3.65,18.1,662.5,463.32,353.22
2018,2,15,14,0,973.0,72.0,3.6,18.1,639.0,415.96,311.32
2018,2,15,14,15,963.0,70.5,3.55,17.9,608.0,366.1,266.86
2018,2,15,14,30,953.0,69.0,3.5,17.7,577.0,315.39,221.09
2018,2,15,14,45,938.5,67.0,3.45,17.55,539.5,262.64,173.86
2018,2,15,15,0,924.0,65.0,3.4,17.4,502.0,209.95,128.06
2018,2,15,15,15,903.0,63.0,3.4,17.4,458.5,156.77,85.88
2018,2,15,15,30,882.0,61.0,3.4,17.4,415.0,104.75,52.51
2018,2,15,15,45,852.0,58.0,2.8,16.4,367.5,53.26,41.59
2018,2,15,16,0,822.0,55.0,2.2,15.4,320.0,40.31,30.36
2018,2,15,16,15,776.5,51.0,1.95,14.25,269.5,38.46,28.87
2018,2,15,16,30,731.0,47.0,1.7,13.1,219.0,36.63,27.27
2018,2,15,16,45,649.0,42.0,1.45,11.9,168.0,33.87,24.7
2018,2,15,17,0,567.0,37.0,1.2,10.7,117.0,31.22,21.96
2018,2,15,17,15,416.0,28.5,1.2,10.35,74.5,22.83,13.1
2018,2,15,17,30,265.0,20.0,1.2,10.0,32.0,16.96,0.0
2018,2,15,17,45,132.5,10.0,1.2,9.7,16.0,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,6,45,17.0,4.0,0.8,8.4,4.5,0.0,0.0
2018,2,16,7,0,34.0,8.0,0.8,8.7,9.0,22.02,0.0
2018,2,16,7,15,111.0,24.5,0.85,9.5,35.5,101.1,44.59
2018,2,16,7,30,188.0,41.0,0.9,10.3,62.0,169.96,133.42
2018,2,16,7,45,384.5,46.0,1.0,11.05,117.0,285.51,233.39
2018,2,16,8,0,581.0,51.0,1.1,11.8,172.0,413.57,339.71
2018,2,16,8,15,595.0,62.5,1.2,12.6,213.5,451.39,371.01
2018,2,16,8,30,609.0,74.0,1.3,13.4,255.0,487.99,400.18
2018,2,16,8,45,655.5,78.5,1.4,14.2,302.5,535.82,436.99
2018,2,16,9,0,702.0,83.0,1.5,15.0,350.0,583.35,472.18
2018,2,16,9,15,785.0,77.0,1.65,15.7,407.5,639.78,514.15
2018,2,16,9,30,868.0,71.0,1.8,16.4,465.0,699.18,556.07
2018,2,16,9,45,885.0,73.0,1.95,17.15,504.0,715.6,565.64
2018,2,16,10,0,902.0,75.0,2.1,17.9,543.0,734.12,577.05
2018,2,16,10,15,914.0,77.5,2.2,18.25,576.0,746.61,584.6
2018,2,16,10,30,926.0,80.0,2.3,18.6,609.0,755.86,589.93
2018,2,16,10,45,934.5,81.5,2.35,18.95,635.0,758.14,590.08
2018,2,16,11,0,943.0,83.0,2.4,19.3,661.0,757.02,587.99
2018,2,16,11,15,948.5,83.5,2.4,19.55,678.5,749.28,581.27
2018,2,16,11,30,954.0,84.0,2.4,19.8,696.0,738.15,572.33
2018,2,16,11,45,956.5,85.0,2.4,20.05,706.0,722.16,559.12
2018,2,16,12,0,959.0,86.0,2.4,20.3,716.0,702.9,543.41
2018,2,16,12,15,959.5,85.5,2.35,20.4,717.0,677.71,523.32
2018,2,16,12,30,960.0,85.0,2.3,20.5,718.0,649.56,500.81
2018,2,16,12,45,958.0,85.0,2.25,20.65,711.5,617.62,475.06
2018,2,16,13,0,956.0,85.0,2.2,20.8,705.0,583.09,446.92
2018,2,16,13,15,951.0,84.5,2.2,20.8,689.5,544.18,415.39
2018,2,16,13,30,946.0,84.0,2.2,20.8,674.0,503.22,381.52
2018,2,16,13,45,938.0,83.0,2.15,20.8,651.0,458.73,343.97
2018,2,16,14,0,930.0,82.0,2.1,20.8,628.0,412.83,304.44
2018,2,16,14,15,919.5,80.0,2.1,20.6,597.5,364.07,262.21
2018,2,16,14,30,909.0,78.0,2.1,20.4,567.0,314.59,218.69
2018,2,16,14,45,893.5,76.0,2.1,20.25,530.0,263.5,173.94
2018,2,16,15,0,878.0,74.0,2.1,20.1,493.0,207.39,126.32
2018,2,16,15,15,856.0,72.0,2.1,20.1,450.5,155.95,85.88
2018,2,16,15,30,834.0,70.0,2.1,20.1,408.0,105.97,53.6
2018,2,16,15,45,803.0,66.0,1.65,18.9,361.0,55.96,34.92
2018,2,16,16,0,772.0,62.0,1.2,17.7,314.0,45.81,34.92
2018,2,16,16,15,653.5,63.5,1.2,16.65,253.5,44.52,33.95
2018,2,16,16,30,535.0,65.0,1.2,15.6,193.0,48.08,37.14
2018,2,16,16,45,443.0,54.0,1.2,14.55,143.5,40.99,30.72
2018,2,16,17,0,351.0,43.0,1.2,13.5,94.0,33.6,23.81
2018,2,16,17,15,256.0,31.5,1.25,13.1,61.0,25.4,15.28
2018,2,16,17,30,161.0,20.0,1.3,12.7,28.0,15.93,0.0
2018,2,16,17,45,80.5,10.0,1.3,12.3,14.0,9.53,0.0
2018,2,16,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,6,45,39.0,5.5,0.85,10.05,6.5,0.0,0.0
2018,2,17,7,0,78.0,11.0,0.8,10.4,13.0,43.78,0.0
2018,2,17,7,15,168.0,25.5,0.9,11.25,41.5,130.55,68.99
2018,2,17,7,30,258.0,40.0,1.0,12.1,70.0,203.84,160.46
2018,2,17,7,45,407.0,48.0,1.1,12.95,122.0,301.48,245.06
2018,2,17,8,0,556.0,56.0,1.2,13.8,174.0,407.83,333.22
2018,2,17,8,15,664.5,56.0,1.2,14.5,231.5,483.5,394.26
2018,2,17,8,30,773.0,56.0,1.2,15.2,289.0,567.87,459.26
2018,2,17,8,45,805.5,59.5,1.2,15.9,337.0,609.79,489.44
2018,2,17,9,0,838.0,63.0,1.2,16.6,385.0,650.4,517.74
2018,2,17,9,15,861.0,65.5,1.15,17.25,429.5,676.58,533.43
2018,2,17,9,30,884.0,68.0,1.1,17.9,474.0,705.56,550.74
2018,2,17,9,45,900.0,70.5,1.05,18.5,513.0,727.07,562.44
2018,2,17,10,0,916.0,73.0,1.0,19.1,552.0,745.68,571.99
2018,2,17,10,15,927.0,74.0,1.0,19.5,584.0,755.87,576.75
2018,2,17,10,30,938.0,75.0,1.0,19.9,616.0,762.82,579.45
2018,2,17,10,45,945.0,77.0,0.95,20.25,641.5,764.65,578.25
2018,2,17,11,0,952.0,79.0,0.9,20.6,667.0,763.02,574.89
2018,2,17,11,15,956.5,80.0,0.85,20.9,684.5,755.09,567.54
2018,2,17,11,30,961.0,81.0,0.8,21.2,702.0,743.74,558.11
2018,2,17,11,45,962.5,82.0,0.75,21.45,711.5,726.99,544.72
2018,2,17,12,0,964.0,83.0,0.7,21.7,721.0,706.98,528.67
2018,2,17,12,15,964.0,83.0,0.65,21.9,722.0,681.87,509.12
2018,2,17,12,30,964.0,83.0,0.6,22.1,723.0,653.78,487.31
2018,2,17,12,45,961.5,82.5,0.5,22.25,715.5,620.94,461.39
2018,2,17,13,0,959.0,82.0,0.4,22.4,708.0,585.54,433.29
2018,2,17,13,15,953.5,81.5,0.4,22.45,692.5,546.25,403.18
2018,2,17,13,30,948.0,81.0,0.4,22.5,677.0,504.95,370.79
2018,2,17,13,45,939.5,80.5,0.45,22.6,653.5,460.58,335.58
2018,2,17,14,0,931.0,80.0,0.5,22.7,630.0,414.83,298.23
2018,2,17,14,15,919.5,78.5,0.65,22.5,599.5,366.08,258.37
2018,2,17,14,30,908.0,77.0,0.8,22.3,569.0,316.69,216.76
2018,2,17,14,45,892.0,75.0,0.95,22.15,531.5,265.44,173.24
2018,2,17,15,0,876.0,73.0,1.1,22.0,494.0,214.46,130.57
2018,2,17,15,15,854.0,70.5,1.1,22.0,451.5,157.32,85.92
2018,2,17,15,30,832.0,68.0,1.1,22.0,409.0,106.91,53.13
2018,2,17,15,45,799.5,65.0,1.0,20.8,362.0,57.65,34.19
2018,2,17,16,0,767.0,62.0,0.9,19.6,315.0,45.62,34.47
2018,2,17,16,15,585.5,60.5,0.95,18.5,236.0,41.75,31.25
2018,2,17,16,30,404.0,59.0,1.0,17.4,157.0,42.36,31.85
2018,2,17,16,45,276.5,45.5,1.0,16.3,105.5,33.7,24.13
2018,2,17,17,0,149.0,32.0,1.0,15.2,54.0,24.0,15.33
2018,2,17,17,15,79.5,20.5,1.05,14.65,32.0,17.26,8.68
2018,2,17,17,30,10.0,9.0,1.1,14.1,10.0,8.34,0.0
2018,2,17,17,45,5.0,4.5,1.1,13.55,5.0,4.29,0.0
2018,2,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,18,6,45,53.5,6.5,3.05,9.9,8.0,0.0,0.0
2018,2,18,7,0,107.0,13.0,3.2,10.0,16.0,58.48,0.0
2018,2,18,7,15,264.5,26.5,3.35,10.3,53.5,178.49,107.57
2018,2,18,7,30,422.0,40.0,3.5,10.6,91.0,287.76,231.17
2018,2,18,7,45,463.5,46.0,3.65,10.9,126.0,331.6,274.81
2018,2,18,8,0,505.0,52.0,3.8,11.2,161.0,376.15,315.88
2018,2,18,8,15,255.5,49.0,3.95,11.55,104.5,227.37,192.44
2018,2,18,8,30,6.0,46.0,4.1,11.9,48.0,46.51,34.65
2018,2,18,8,45,37.0,73.5,4.25,12.3,87.5,96.91,78.6
2018,2,18,9,0,68.0,101.0,4.4,12.7,127.0,156.13,129.16
2018,2,18,9,15,169.0,144.5,4.5,12.9,220.0,275.13,229.98
2018,2,18,9,30,270.0,188.0,4.6,13.1,313.0,406.32,337.35
2018,2,18,9,45,223.5,205.5,4.7,13.3,314.5,381.78,315.35
2018,2,18,10,0,177.0,223.0,4.8,13.5,316.0,365.85,300.57
2018,2,18,10,15,141.5,230.0,4.85,13.55,307.5,344.92,282.27
2018,2,18,10,30,106.0,237.0,4.9,13.6,299.0,323.47,263.57
2018,2,18,10,45,108.0,253.5,4.95,13.7,318.5,338.75,275.26
2018,2,18,11,0,110.0,270.0,5.0,13.8,338.0,353.21,286.17
2018,2,18,11,15,163.0,275.5,5.1,13.8,380.0,391.26,317.25
2018,2,18,11,30,216.0,281.0,5.2,13.8,422.0,427.29,346.33
2018,2,18,11,45,444.5,216.0,5.3,13.8,511.0,519.78,423.0
2018,2,18,12,0,673.0,151.0,5.4,13.8,600.0,593.02,482.68
2018,2,18,12,15,604.5,178.0,5.45,13.85,581.5,556.51,451.62
2018,2,18,12,30,536.0,205.0,5.5,13.9,563.0,518.61,419.86
2018,2,18,12,45,444.0,222.0,5.6,13.9,516.5,462.05,373.54
2018,2,18,13,0,352.0,239.0,5.7,13.9,470.0,408.25,329.31
2018,2,18,13,15,415.0,232.5,5.75,13.8,499.5,417.44,335.71
2018,2,18,13,30,478.0,226.0,5.8,13.7,529.0,419.78,335.73
2018,2,18,13,45,449.0,226.5,5.85,13.6,503.0,384.13,305.4
2018,2,18,14,0,420.0,227.0,5.9,13.5,477.0,349.92,276.11
2018,2,18,14,15,455.0,205.5,5.9,13.2,464.5,319.93,248.97
2018,2,18,14,30,490.0,184.0,5.9,12.9,452.0,286.4,218.03
2018,2,18,14,45,661.5,136.5,5.9,12.65,472.5,259.1,186.52
2018,2,18,15,0,833.0,89.0,5.9,12.4,493.0,218.07,142.26
2018,2,18,15,15,823.0,84.0,5.9,12.4,454.0,167.56,99.82
2018,2,18,15,30,813.0,79.0,5.9,12.4,415.0,117.37,64.33
2018,2,18,15,45,787.0,74.0,5.7,11.55,369.0,67.41,42.2
2018,2,18,16,0,761.0,69.0,5.5,10.7,323.0,51.38,40.94
2018,2,18,16,15,704.5,65.5,5.25,10.25,272.0,45.88,36.05
2018,2,18,16,30,648.0,62.0,5.0,9.8,221.0,45.25,35.47
2018,2,18,16,45,550.0,55.5,4.75,9.3,169.5,42.08,32.41
2018,2,18,17,0,452.0,49.0,4.5,8.8,118.0,39.0,29.17
2018,2,18,17,15,281.0,36.5,4.35,8.5,74.0,28.54,18.69
2018,2,18,17,30,110.0,24.0,4.2,8.2,30.0,19.13,0.0
2018,2,18,17,45,55.0,12.0,4.1,7.9,15.0,11.44,0.0
2018,2,18,18,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.0,7.45,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.0,7.15,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.25,6.7,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.15,5.8,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.05,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.95,5.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.85,5.3,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.8,5.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.65,4.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.6,4.75,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.45,4.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.55,4.7,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.65,4.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.7,4.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,6.5,4.0,5.0,6.5,0.0,0.0
2018,2,19,7,0,17.0,13.0,4.1,5.1,13.0,19.78,0.0
2018,2,19,7,15,74.0,29.5,4.3,5.3,37.5,86.89,55.07
2018,2,19,7,30,131.0,46.0,4.5,5.5,62.0,139.04,112.82
2018,2,19,7,45,186.0,63.0,4.7,5.7,97.5,191.37,161.42
2018,2,19,8,0,241.0,80.0,4.9,5.9,133.0,246.85,211.81
2018,2,19,8,15,381.5,87.5,4.9,6.15,195.0,355.82,307.47
2018,2,19,8,30,522.0,95.0,4.9,6.4,257.0,461.25,397.87
2018,2,19,8,45,551.0,103.5,4.95,6.65,298.5,504.13,433.23
2018,2,19,9,0,580.0,112.0,5.0,6.9,340.0,543.03,464.68
2018,2,19,9,15,675.0,107.0,4.95,7.2,401.0,611.63,520.12
2018,2,19,9,30,770.0,102.0,4.9,7.5,462.0,680.09,573.97
2018,2,19,9,45,818.5,98.5,4.85,7.75,509.0,713.43,598.12
2018,2,19,10,0,867.0,95.0,4.8,8.0,556.0,748.04,622.83
2018,2,19,10,15,899.5,91.5,4.7,8.3,595.0,768.24,635.74
2018,2,19,10,30,932.0,88.0,4.6,8.6,634.0,780.98,642.96
2018,2,19,10,45,943.5,87.5,4.5,8.85,660.0,783.14,642.31
2018,2,19,11,0,955.0,87.0,4.4,9.1,686.0,781.86,639.26
2018,2,19,11,15,928.5,98.5,4.35,9.3,693.5,762.93,623.42
2018,2,19,11,30,902.0,110.0,4.3,9.5,701.0,743.95,607.29
2018,2,19,11,45,824.0,136.5,4.25,9.7,682.5,699.49,570.25
2018,2,19,12,0,746.0,163.0,4.2,9.9,664.0,655.05,533.27
2018,2,19,12,15,794.5,147.5,4.25,10.0,682.0,648.19,527.52
2018,2,19,12,30,843.0,132.0,4.3,10.1,700.0,637.17,517.94
2018,2,19,12,45,823.0,137.5,4.3,10.2,687.5,602.34,488.64
2018,2,19,13,0,803.0,143.0,4.3,10.3,675.0,564.87,457.04
2018,2,19,13,15,875.0,117.0,4.35,10.25,685.0,545.95,440.05
2018,2,19,13,30,947.0,91.0,4.4,10.2,695.0,520.73,416.75
2018,2,19,13,45,936.5,91.0,4.45,10.1,670.5,475.68,376.93
2018,2,19,14,0,926.0,91.0,4.5,10.0,646.0,429.4,335.18
2018,2,19,14,15,912.5,89.5,4.45,9.85,614.5,379.85,289.86
2018,2,19,14,30,899.0,88.0,4.4,9.7,583.0,325.5,240.01
2018,2,19,14,45,861.0,90.5,4.4,9.5,539.5,272.71,192.22
2018,2,19,15,0,823.0,93.0,4.4,9.3,496.0,222.48,147.8
2018,2,19,15,15,686.0,107.0,4.4,9.3,423.0,166.74,106.11
2018,2,19,15,30,549.0,121.0,4.4,9.3,350.0,129.17,84.49
2018,2,19,15,45,602.0,100.5,4.2,8.8,325.5,81.74,56.09
2018,2,19,16,0,655.0,80.0,4.0,8.3,301.0,54.71,44.36
2018,2,19,16,15,647.0,70.0,3.6,7.85,260.5,49.17,39.43
2018,2,19,16,30,639.0,60.0,3.2,7.4,220.0,43.33,34.09
2018,2,19,16,45,565.5,53.0,2.8,6.95,171.5,39.66,30.57
2018,2,19,17,0,492.0,46.0,2.4,6.5,123.0,35.95,26.8
2018,2,19,17,15,361.0,35.5,2.2,6.1,81.0,28.76,19.3
2018,2,19,17,30,230.0,25.0,2.0,5.7,39.0,21.29,1.28
2018,2,19,17,45,115.0,12.5,1.75,5.3,19.5,11.91,0.0
2018,2,19,18,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,0.95,1.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,20,6,45,60.5,7.5,0.9,3.35,9.5,0.0,0.0
2018,2,20,7,0,121.0,15.0,0.9,3.9,19.0,67.37,0.0
2018,2,20,7,15,305.5,26.5,1.05,4.7,60.5,204.22,142.8
2018,2,20,7,30,490.0,38.0,1.2,5.5,102.0,324.75,265.26
2018,2,20,7,45,592.0,43.5,1.3,6.35,153.5,397.92,331.39
2018,2,20,8,0,694.0,49.0,1.4,7.2,205.0,482.54,403.26
2018,2,20,8,15,743.0,53.0,1.4,7.8,256.0,536.83,447.85
2018,2,20,8,30,792.0,57.0,1.4,8.4,307.0,591.33,490.54
2018,2,20,8,45,824.0,60.5,1.4,9.0,356.0,633.79,522.08
2018,2,20,9,0,856.0,64.0,1.4,9.6,405.0,674.87,550.77
2018,2,20,9,15,876.5,67.0,1.4,10.0,449.5,700.39,567.18
2018,2,20,9,30,897.0,70.0,1.4,10.4,494.0,728.69,585.46
2018,2,20,9,45,911.5,72.5,1.4,10.8,533.0,749.41,597.93
2018,2,20,10,0,926.0,75.0,1.4,11.2,572.0,767.15,608.24
2018,2,20,10,15,936.0,77.0,1.45,11.5,604.5,777.84,614.32
2018,2,20,10,30,946.0,79.0,1.5,11.8,637.0,785.21,618.19
2018,2,20,10,45,951.0,81.0,1.55,12.05,662.0,785.49,617.28
2018,2,20,11,0,956.0,83.0,1.6,12.3,687.0,782.31,614.13
2018,2,20,11,15,959.0,84.5,1.7,12.5,704.0,773.69,607.87
2018,2,20,11,30,962.0,86.0,1.8,12.7,721.0,761.65,599.28
2018,2,20,11,45,962.5,87.0,1.9,12.9,730.0,744.01,586.62
2018,2,20,12,0,963.0,88.0,2.0,13.1,739.0,723.15,570.53
2018,2,20,12,15,962.5,88.5,2.05,13.15,740.0,698.03,550.99
2018,2,20,12,30,962.0,89.0,2.1,13.2,741.0,669.93,528.9
2018,2,20,12,45,959.0,89.0,2.2,13.25,733.5,637.06,503.08
2018,2,20,13,0,956.0,89.0,2.3,13.3,726.0,601.65,474.66
2018,2,20,13,15,950.0,88.0,2.35,13.25,709.5,561.43,441.8
2018,2,20,13,30,944.0,87.0,2.4,13.2,693.0,519.24,406.52
2018,2,20,13,45,935.0,86.5,2.45,13.15,669.5,474.47,368.24
2018,2,20,14,0,926.0,86.0,2.5,13.1,646.0,428.37,327.86
2018,2,20,14,15,914.5,84.0,2.55,12.9,614.5,379.03,284.12
2018,2,20,14,30,903.0,82.0,2.6,12.7,583.0,329.08,239.01
2018,2,20,14,45,887.5,80.0,2.65,12.5,545.5,277.79,192.63
2018,2,20,15,0,872.0,78.0,2.7,12.3,508.0,221.49,142.92
2018,2,20,15,15,850.0,75.5,2.7,12.3,465.0,169.39,99.5
2018,2,20,15,30,828.0,73.0,2.7,12.3,422.0,118.78,63.46
2018,2,20,15,45,795.5,69.0,2.65,11.6,374.0,68.43,39.59
2018,2,20,16,0,763.0,65.0,2.6,10.9,326.0,47.58,37.49
2018,2,20,16,15,670.5,64.0,2.35,10.0,268.0,44.2,34.61
2018,2,20,16,30,578.0,63.0,2.1,9.1,210.0,45.51,35.87
2018,2,20,16,45,462.0,56.5,1.8,8.25,157.5,42.35,32.9
2018,2,20,17,0,346.0,50.0,1.5,7.4,105.0,38.12,28.71
2018,2,20,17,15,243.5,36.5,1.45,6.95,68.5,28.34,19.03
2018,2,20,17,30,141.0,23.0,1.4,6.5,32.0,18.18,2.47
2018,2,20,17,45,70.5,11.5,1.4,6.0,16.0,10.96,0.0
2018,2,20,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.35,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.25,4.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.2,4.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.2,4.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,2,21,6,45,36.0,5.5,0.2,4.75,7.0,0.0,0.0
2018,2,21,7,0,72.0,11.0,0.2,4.8,14.0,42.35,0.0
2018,2,21,7,15,178.0,25.5,0.3,5.15,46.0,141.87,101.93
2018,2,21,7,30,284.0,40.0,0.4,5.5,78.0,219.69,179.78
2018,2,21,7,45,458.0,46.5,0.5,5.85,138.0,335.17,279.39
2018,2,21,8,0,632.0,53.0,0.6,6.2,198.0,458.34,381.61
2018,2,21,8,15,686.0,57.5,0.7,6.75,248.5,510.3,424.06
2018,2,21,8,30,740.0,62.0,0.8,7.3,299.0,567.43,469.24
2018,2,21,8,45,777.0,65.0,0.95,7.85,347.5,611.6,503.34
2018,2,21,9,0,814.0,68.0,1.1,8.4,396.0,654.69,535.23
2018,2,21,9,15,841.0,70.0,1.0,8.9,441.0,688.07,556.16
2018,2,21,9,30,868.0,72.0,0.9,9.4,486.0,714.2,571.2
2018,2,21,9,45,889.0,72.5,0.8,9.9,526.0,737.01,583.49
2018,2,21,10,0,910.0,73.0,0.7,10.4,566.0,757.1,593.55
2018,2,21,10,15,921.0,74.5,0.65,10.85,598.5,767.98,597.9
2018,2,21,10,30,932.0,76.0,0.6,11.3,631.0,775.6,600.14
2018,2,21,10,45,939.5,78.0,0.55,11.75,657.0,777.82,598.78
2018,2,21,11,0,947.0,80.0,0.5,12.2,683.0,776.58,595.25
2018,2,21,11,15,952.0,81.0,0.65,12.5,701.0,768.99,591.23
2018,2,21,11,30,957.0,82.0,0.8,12.8,719.0,757.96,584.85
2018,2,21,11,45,958.5,83.5,0.95,13.1,728.5,741.64,574.67
2018,2,21,12,0,960.0,85.0,1.1,13.4,738.0,722.04,561.03
2018,2,21,12,15,958.5,86.0,1.25,13.55,739.0,696.86,542.99
2018,2,21,12,30,957.0,87.0,1.4,13.7,740.0,668.74,522.25
2018,2,21,12,45,951.5,88.0,1.55,13.85,732.0,635.52,497.07
2018,2,21,13,0,946.0,89.0,1.7,14.0,724.0,599.9,469.3
2018,2,21,13,15,939.5,89.5,1.85,14.0,708.5,561.1,438.47
2018,2,21,13,30,933.0,90.0,2.0,14.0,693.0,520.35,405.09
2018,2,21,13,45,922.5,90.0,2.15,13.95,669.0,475.7,367.7
2018,2,21,14,0,912.0,90.0,2.3,13.9,645.0,429.87,328.18
2018,2,21,14,15,899.0,89.0,2.35,13.75,614.0,381.37,285.43
2018,2,21,14,30,886.0,88.0,2.4,13.6,583.0,327.98,237.99
2018,2,21,14,45,869.0,86.0,2.45,13.45,545.5,276.58,191.84
2018,2,21,15,0,852.0,84.0,2.5,13.3,508.0,225.69,146.76
2018,2,21,15,15,829.5,81.0,2.5,13.3,465.0,173.97,103.69
2018,2,21,15,30,807.0,78.0,2.5,13.3,422.0,123.84,67.65
