Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,45,937.0,117.5,1.1,24.4,910.0,778.31,570.45
2018,4,3,13,0,928.0,121.0,1.1,24.5,898.0,739.87,544.01
2018,4,3,13,15,923.5,119.5,1.15,24.45,879.0,698.04,515.24
2018,4,3,13,30,919.0,118.0,1.2,24.4,860.0,654.36,484.35
2018,4,3,13,45,912.5,116.5,1.25,24.4,834.0,607.91,450.44
2018,4,3,14,0,906.0,115.0,1.3,24.4,808.0,560.14,414.5
2018,4,3,14,15,896.0,113.0,1.35,24.2,774.5,509.25,375.4
2018,4,3,14,30,886.0,111.0,1.4,24.0,741.0,457.8,334.54
2018,4,3,14,45,872.0,109.0,1.5,23.85,700.5,399.52,287.49
2018,4,3,15,0,858.0,107.0,1.6,23.7,660.0,346.18,242.78
2018,4,3,15,15,840.5,104.0,1.6,23.7,614.5,291.76,196.39
2018,4,3,15,30,823.0,101.0,1.6,23.7,569.0,238.59,151.42
2018,4,3,15,45,797.0,97.5,1.75,23.05,518.5,185.28,109.26
2018,4,3,16,0,771.0,94.0,1.9,22.4,468.0,134.62,74.09
2018,4,3,16,15,735.0,89.5,1.85,21.7,414.0,79.77,45.34
2018,4,3,16,30,699.0,85.0,1.8,21.0,360.0,55.37,42.56
2018,4,3,16,45,640.5,80.5,1.75,20.25,304.0,54.62,42.17
2018,4,3,17,0,582.0,76.0,1.7,19.5,248.0,53.92,41.73
2018,4,3,17,15,464.5,68.0,1.6,18.45,187.5,50.11,38.48
2018,4,3,17,30,347.0,60.0,1.5,17.4,127.0,45.02,33.87
2018,4,3,17,45,280.0,47.0,1.4,16.3,90.5,36.07,25.6
2018,4,3,18,0,213.0,34.0,1.3,15.2,54.0,26.71,15.72
2018,4,3,18,15,116.0,19.5,1.3,14.7,29.5,18.59,0.0
2018,4,3,18,30,19.0,5.0,1.3,14.2,5.0,0.0,0.0
2018,4,3,18,45,9.5,2.5,1.25,13.7,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,4,4,5,45,3.0,6.5,0.8,11.75,6.5,0.0,0.0
2018,4,4,6,0,6.0,13.0,0.8,12.0,13.0,15.1,0.0
2018,4,4,6,15,15.0,28.0,0.9,12.5,29.5,40.77,24.82
2018,4,4,6,30,24.0,43.0,1.0,13.0,46.0,61.7,46.15
2018,4,4,6,45,14.0,49.5,1.1,13.55,51.5,60.1,45.66
2018,4,4,7,0,4.0,56.0,1.2,14.1,57.0,55.36,41.79
2018,4,4,7,15,30.0,90.5,1.25,14.75,100.5,116.64,94.19
2018,4,4,7,30,56.0,125.0,1.3,15.4,144.0,175.55,143.27
2018,4,4,7,45,128.0,151.5,1.4,16.05,204.5,270.61,221.4
2018,4,4,8,0,200.0,178.0,1.5,16.7,265.0,358.41,291.08
2018,4,4,8,15,272.5,191.5,1.5,17.35,325.5,446.7,358.55
2018,4,4,8,30,345.0,205.0,1.5,18.0,386.0,525.34,416.59
2018,4,4,8,45,421.5,205.5,1.5,18.7,446.5,607.96,475.67
2018,4,4,9,0,498.0,206.0,1.5,19.4,507.0,679.26,524.95
2018,4,4,9,15,500.5,207.0,1.55,19.95,527.5,686.9,527.86
2018,4,4,9,30,503.0,208.0,1.6,20.5,548.0,692.69,530.13
2018,4,4,9,45,358.0,275.5,1.7,21.05,524.0,624.32,476.29
2018,4,4,10,0,213.0,343.0,1.8,21.6,500.0,552.84,419.98
2018,4,4,10,15,305.0,337.0,1.85,21.65,572.0,636.34,481.57
2018,4,4,10,30,397.0,331.0,1.9,21.7,644.0,706.78,531.74
2018,4,4,10,45,374.5,345.0,1.95,21.8,646.5,693.9,520.89
2018,4,4,11,0,352.0,359.0,2.0,21.9,649.0,679.57,509.81
2018,4,4,11,15,339.0,365.5,1.9,21.7,649.0,664.74,498.48
2018,4,4,11,30,326.0,372.0,1.8,21.5,649.0,648.88,486.47
2018,4,4,11,45,258.5,398.0,1.7,21.3,618.5,605.86,453.96
2018,4,4,12,0,191.0,424.0,1.6,21.1,588.0,560.07,419.65
2018,4,4,12,15,283.0,401.0,1.5,21.05,643.5,602.37,451.3
2018,4,4,12,30,375.0,378.0,1.4,21.0,699.0,635.25,474.93
2018,4,4,12,45,457.5,345.0,1.35,20.95,732.5,646.81,483.6
2018,4,4,13,0,540.0,312.0,1.3,20.9,766.0,651.0,486.9
2018,4,4,13,15,580.0,286.5,1.45,21.05,765.0,627.86,471.41
2018,4,4,13,30,620.0,261.0,1.6,21.2,764.0,600.31,452.27
2018,4,4,13,45,539.0,281.5,1.75,21.4,709.0,541.74,408.87
2018,4,4,14,0,458.0,302.0,1.9,21.6,654.0,488.22,368.71
2018,4,4,14,15,387.0,305.5,2.05,21.55,594.0,435.77,329.38
2018,4,4,14,30,316.0,309.0,2.2,21.5,534.0,385.73,291.59
2018,4,4,14,45,241.0,292.0,2.4,21.5,458.0,324.8,245.71
2018,4,4,15,0,166.0,275.0,2.6,21.5,382.0,278.34,211.01
2018,4,4,15,15,352.0,225.5,2.6,21.5,433.0,268.59,196.98
2018,4,4,15,30,538.0,176.0,2.6,21.5,484.0,238.89,164.83
2018,4,4,15,45,462.5,177.0,2.55,20.85,425.5,195.87,133.15
2018,4,4,16,0,387.0,178.0,2.5,20.2,367.0,160.83,110.69
2018,4,4,16,15,237.5,154.5,2.3,19.55,266.5,121.39,89.59
2018,4,4,16,30,88.0,131.0,2.1,18.9,166.0,103.28,84.37
2018,4,4,16,45,110.0,123.5,1.9,18.25,160.5,97.66,79.94
2018,4,4,17,0,132.0,116.0,1.7,17.6,155.0,91.62,74.97
2018,4,4,17,15,105.5,94.5,1.55,16.85,122.0,75.9,61.33
2018,4,4,17,30,79.0,73.0,1.4,16.1,89.0,59.71,46.92
2018,4,4,17,45,54.5,53.0,1.25,15.3,62.5,44.12,32.73
2018,4,4,18,0,30.0,33.0,1.1,14.5,36.0,29.08,17.97
2018,4,4,18,15,19.0,18.5,1.05,14.3,20.0,16.45,0.0
2018,4,4,18,30,8.0,4.0,1.0,14.1,4.0,3.81,0.0
2018,4,4,18,45,4.0,2.0,0.95,13.9,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.0,0.95,10.75,3.0,0.0,0.0
2018,4,5,6,0,8.0,6.0,0.9,11.1,6.0,9.37,0.0
2018,4,5,6,15,4.0,12.0,1.05,11.8,12.0,13.28,4.63
2018,4,5,6,30,0.0,18.0,1.2,12.5,18.0,16.68,8.4
2018,4,5,6,45,12.5,35.5,1.35,13.2,38.5,41.64,30.17
2018,4,5,7,0,25.0,53.0,1.5,13.9,59.0,68.91,53.92
2018,4,5,7,15,72.0,82.0,1.45,14.55,105.5,143.5,117.9
2018,4,5,7,30,119.0,111.0,1.4,15.2,152.0,212.76,175.69
2018,4,5,7,45,95.5,123.5,1.35,15.85,160.0,211.32,172.88
2018,4,5,8,0,72.0,136.0,1.3,16.5,168.0,196.96,159.71
2018,4,5,8,15,55.0,165.0,1.1,16.75,191.0,216.3,173.77
2018,4,5,8,30,38.0,194.0,0.9,17.0,214.0,234.19,186.15
2018,4,5,8,45,92.0,235.0,0.75,17.25,289.5,324.81,256.94
2018,4,5,9,0,146.0,276.0,0.6,17.5,365.0,429.61,334.46
2018,4,5,9,15,113.0,288.5,0.55,18.1,360.0,412.68,318.01
2018,4,5,9,30,80.0,301.0,0.5,18.7,355.0,381.81,292.68
2018,4,5,9,45,179.5,320.5,0.45,19.35,451.0,501.98,380.85
2018,4,5,10,0,279.0,340.0,0.4,20.0,547.0,621.52,462.57
2018,4,5,10,15,338.5,337.5,0.5,20.6,598.5,667.86,493.34
2018,4,5,10,30,398.0,335.0,0.6,21.2,650.0,712.9,523.72
2018,4,5,10,45,474.0,312.5,0.75,21.8,698.0,759.42,555.94
2018,4,5,11,0,550.0,290.0,0.9,22.4,746.0,793.84,579.99
2018,4,5,11,15,448.0,333.5,1.1,22.5,709.0,735.38,539.87
2018,4,5,11,30,346.0,377.0,1.3,22.6,672.0,671.56,495.99
2018,4,5,11,45,493.5,317.0,1.45,22.7,741.0,728.62,539.86
2018,4,5,12,0,641.0,257.0,1.6,22.8,810.0,773.82,573.92
2018,4,5,12,15,405.0,332.5,1.85,22.5,681.5,637.09,476.71
2018,4,5,12,30,169.0,408.0,2.1,22.2,553.0,507.98,381.99
2018,4,5,12,45,113.5,395.0,2.35,21.95,492.0,446.06,337.7
2018,4,5,13,0,58.0,382.0,2.6,21.7,431.0,388.52,295.24
2018,4,5,13,15,65.5,380.5,2.65,21.35,434.5,386.23,294.44
2018,4,5,13,30,73.0,379.0,2.7,21.0,438.0,383.07,292.72
2018,4,5,13,45,105.5,376.5,2.75,20.7,459.0,391.99,300.17
2018,4,5,14,0,138.0,374.0,2.8,20.4,480.0,393.08,301.41
2018,4,5,14,15,119.0,353.5,2.85,20.15,442.5,356.44,273.91
2018,4,5,14,30,100.0,333.0,2.9,19.9,405.0,327.56,252.26
2018,4,5,14,45,116.0,316.0,2.95,19.6,395.0,304.76,234.76
2018,4,5,15,0,132.0,299.0,3.0,19.3,385.0,286.07,219.92
2018,4,5,15,15,125.0,276.0,3.0,19.3,353.0,255.57,195.92
2018,4,5,15,30,118.0,253.0,3.0,19.3,321.0,226.1,172.76
2018,4,5,15,45,130.5,232.5,2.75,18.55,301.5,202.23,153.8
2018,4,5,16,0,143.0,212.0,2.5,17.8,282.0,177.16,134.5
2018,4,5,16,15,134.5,187.5,2.35,17.45,247.5,147.61,113.8
2018,4,5,16,30,126.0,163.0,2.2,17.1,213.0,123.93,102.75
2018,4,5,16,45,133.5,140.5,2.0,16.75,186.5,108.76,90.03
2018,4,5,17,0,141.0,118.0,1.8,16.4,160.0,93.03,76.55
2018,4,5,17,15,130.5,96.0,1.7,16.0,129.0,77.05,62.56
2018,4,5,17,30,120.0,74.0,1.6,15.6,98.0,60.56,47.8
2018,4,5,17,45,87.0,54.5,1.5,15.2,69.0,45.32,33.82
2018,4,5,18,0,54.0,35.0,1.4,14.8,40.0,29.72,18.7
2018,4,5,18,15,31.0,19.5,1.35,14.65,22.0,16.81,0.0
2018,4,5,18,30,8.0,4.0,1.3,14.5,4.0,3.81,0.0
2018,4,5,18,45,4.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,0.95,13.75,1.5,1.43,0.0
2018,4,6,6,0,0.0,3.0,1.0,13.9,3.0,2.77,0.0
2018,4,6,6,15,0.0,5.5,1.1,14.1,5.5,5.09,0.0
2018,4,6,6,30,0.0,8.0,1.2,14.3,8.0,7.4,0.56
2018,4,6,6,45,0.0,13.5,1.3,14.5,13.5,12.5,5.02
2018,4,6,7,0,0.0,19.0,1.4,14.7,19.0,17.61,9.47
2018,4,6,7,15,0.0,33.0,1.45,14.95,33.0,30.62,20.63
2018,4,6,7,30,0.0,47.0,1.5,15.2,47.0,43.66,31.68
2018,4,6,7,45,6.5,94.5,1.6,15.4,97.5,94.75,74.79
2018,4,6,8,0,13.0,142.0,1.7,15.6,148.0,149.43,119.85
2018,4,6,8,15,34.0,176.5,1.8,15.85,194.0,212.82,171.42
2018,4,6,8,30,55.0,211.0,1.9,16.1,240.0,268.02,215.25
2018,4,6,8,45,56.5,228.5,2.0,16.35,261.0,287.06,229.3
2018,4,6,9,0,58.0,246.0,2.1,16.6,282.0,305.88,243.17
2018,4,6,9,15,38.0,244.0,2.2,16.9,268.0,283.73,224.3
2018,4,6,9,30,18.0,242.0,2.3,17.2,254.0,250.69,197.09
2018,4,6,9,45,18.0,250.5,2.45,17.5,263.0,258.12,202.44
2018,4,6,10,0,18.0,259.0,2.6,17.8,272.0,265.53,207.65
2018,4,6,10,15,18.5,268.5,2.7,18.2,282.5,274.34,213.85
2018,4,6,10,30,19.0,278.0,2.8,18.6,293.0,283.05,219.97
2018,4,6,10,45,15.0,253.5,2.9,19.0,265.5,254.32,197.15
2018,4,6,11,0,11.0,229.0,3.0,19.4,238.0,226.22,174.88
2018,4,6,11,15,15.5,265.0,3.05,19.6,278.0,263.97,203.98
2018,4,6,11,30,20.0,301.0,3.1,19.8,318.0,301.15,232.18
2018,4,6,11,45,17.5,285.0,3.15,20.0,300.0,282.45,217.47
2018,4,6,12,0,15.0,269.0,3.2,20.2,282.0,264.07,203.19
2018,4,6,12,15,13.0,247.0,3.2,20.1,258.0,240.79,185.34
2018,4,6,12,30,11.0,225.0,3.2,20.0,234.0,217.86,167.69
2018,4,6,12,45,15.5,255.0,3.15,19.85,268.0,247.78,191.1
2018,4,6,13,0,20.0,285.0,3.1,19.7,302.0,276.82,213.59
2018,4,6,13,15,21.0,288.5,3.05,19.55,306.0,278.79,215.21
2018,4,6,13,30,22.0,292.0,3.0,19.4,310.0,280.48,216.72
2018,4,6,13,45,20.5,279.5,2.95,19.25,296.0,266.39,206.11
2018,4,6,14,0,19.0,267.0,2.9,19.1,282.0,252.5,195.67
2018,4,6,14,15,16.0,246.5,2.9,19.05,258.5,231.18,179.37
2018,4,6,14,30,13.0,226.0,2.9,19.0,235.0,210.31,163.36
2018,4,6,14,45,12.0,209.5,2.85,18.9,217.5,194.03,150.89
2018,4,6,15,0,11.0,193.0,2.8,18.8,200.0,177.96,138.5
2018,4,6,15,15,16.0,189.5,2.8,18.8,199.0,174.54,135.92
2018,4,6,15,30,21.0,186.0,2.8,18.8,198.0,170.34,132.66
2018,4,6,15,45,14.5,165.0,2.8,18.75,173.0,149.52,116.55
2018,4,6,16,0,8.0,144.0,2.8,18.7,148.0,129.57,101.1
2018,4,6,16,15,45.5,135.5,2.7,18.55,154.0,116.82,90.31
2018,4,6,16,30,83.0,127.0,2.6,18.4,160.0,100.63,82.26
2018,4,6,16,45,99.5,121.0,2.5,18.25,155.0,96.06,78.58
2018,4,6,17,0,116.0,115.0,2.4,18.1,150.0,91.08,74.4
2018,4,6,17,15,74.0,93.5,2.15,17.85,114.0,75.32,60.62
2018,4,6,17,30,32.0,72.0,1.9,17.6,78.0,61.48,48.24
2018,4,6,17,45,17.0,50.5,1.65,17.3,53.5,44.07,32.49
2018,4,6,18,0,2.0,29.0,1.4,17.0,29.0,26.55,16.13
2018,4,6,18,15,3.5,15.5,1.35,16.9,15.5,14.36,0.0
2018,4,6,18,30,5.0,2.0,1.3,16.8,2.0,1.91,0.0
2018,4,6,18,45,2.5,1.0,1.25,16.7,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,4,7,5,45,1.5,1.5,2.9,15.5,1.5,2.06,0.0
2018,4,7,6,0,3.0,3.0,3.1,15.5,3.0,4.2,0.0
2018,4,7,6,15,8.0,6.0,3.15,15.45,7.0,10.5,2.71
2018,4,7,6,30,13.0,9.0,3.2,15.4,11.0,16.83,8.64
2018,4,7,6,45,6.5,13.5,3.3,15.35,14.5,16.57,8.58
2018,4,7,7,0,0.0,18.0,3.4,15.3,18.0,16.68,8.62
2018,4,7,7,15,0.5,25.5,3.3,15.35,25.5,23.99,14.91
2018,4,7,7,30,1.0,33.0,3.2,15.4,33.0,31.34,21.17
2018,4,7,7,45,8.0,61.0,3.15,15.45,64.5,62.72,47.94
2018,4,7,8,0,15.0,89.0,3.1,15.5,96.0,100.06,79.31
2018,4,7,8,15,149.5,153.0,3.15,15.95,232.5,290.27,238.71
2018,4,7,8,30,284.0,217.0,3.2,16.4,369.0,491.65,397.74
2018,4,7,8,45,275.5,235.5,3.25,16.8,394.0,508.32,407.47
2018,4,7,9,0,267.0,254.0,3.3,17.2,419.0,523.38,416.79
2018,4,7,9,15,246.5,278.5,3.35,17.6,439.0,533.02,421.52
2018,4,7,9,30,226.0,303.0,3.4,18.0,459.0,527.69,415.28
2018,4,7,9,45,203.5,322.5,3.45,18.4,468.5,526.55,412.18
2018,4,7,10,0,181.0,342.0,3.5,18.8,478.0,524.01,408.09
2018,4,7,10,15,196.0,363.5,3.55,19.05,516.0,556.46,431.31
2018,4,7,10,30,211.0,385.0,3.6,19.3,554.0,587.58,453.19
2018,4,7,10,45,278.0,382.0,3.6,19.5,610.5,648.2,497.87
2018,4,7,11,0,345.0,379.0,3.6,19.7,667.0,696.19,532.75
2018,4,7,11,15,367.5,377.5,3.65,19.8,689.0,704.0,538.02
2018,4,7,11,30,390.0,376.0,3.7,19.9,711.0,709.8,542.1
2018,4,7,11,45,400.5,375.5,3.8,20.0,721.5,704.37,538.08
2018,4,7,12,0,411.0,375.0,3.9,20.1,732.0,700.35,535.06
2018,4,7,12,15,528.0,324.0,3.95,20.05,782.0,727.4,557.22
2018,4,7,12,30,645.0,273.0,4.0,20.0,832.0,746.73,573.22
2018,4,7,12,45,681.5,253.0,4.05,20.0,837.5,728.18,560.05
2018,4,7,13,0,718.0,233.0,4.1,20.0,843.0,705.67,543.86
2018,4,7,13,15,723.5,222.5,4.1,19.9,826.5,667.48,515.46
2018,4,7,13,30,729.0,212.0,4.1,19.8,810.0,627.45,485.17
2018,4,7,13,45,725.5,203.5,4.1,19.75,783.0,582.36,450.26
2018,4,7,14,0,722.0,195.0,4.1,19.7,756.0,536.39,413.87
2018,4,7,14,15,753.5,170.0,4.1,19.55,734.0,492.11,378.01
2018,4,7,14,30,785.0,145.0,4.1,19.4,712.0,448.32,341.02
2018,4,7,14,45,731.5,154.5,4.15,19.25,660.5,389.67,292.39
2018,4,7,15,0,678.0,164.0,4.2,19.1,609.0,339.7,250.13
2018,4,7,15,15,662.0,158.0,4.2,19.1,568.0,291.91,208.51
2018,4,7,15,30,646.0,152.0,4.2,19.1,527.0,245.51,168.37
2018,4,7,15,45,659.5,135.5,4.1,18.55,490.0,196.71,126.92
2018,4,7,16,0,673.0,119.0,4.0,18.0,453.0,146.53,88.02
2018,4,7,16,15,671.0,110.0,3.9,17.55,412.0,100.27,61.03
2018,4,7,16,30,669.0,101.0,3.8,17.1,371.0,66.83,53.26
2018,4,7,16,45,620.5,94.5,3.7,16.65,317.0,65.13,52.03
2018,4,7,17,0,572.0,88.0,3.6,16.2,263.0,63.37,50.65
2018,4,7,17,15,497.0,79.0,3.3,15.55,210.0,59.26,47.07
2018,4,7,17,30,422.0,70.0,3.0,14.9,157.0,52.61,41.01
2018,4,7,17,45,311.0,56.5,2.75,14.25,110.5,43.42,32.4
2018,4,7,18,0,200.0,43.0,2.5,13.6,64.0,33.85,22.64
2018,4,7,18,15,109.0,25.5,2.5,13.3,36.0,20.87,0.0
2018,4,7,18,30,18.0,8.0,2.5,13.0,8.0,7.63,0.0
2018,4,7,18,45,9.0,4.0,2.55,12.7,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,8,5,45,51.5,12.0,3.05,9.9,15.0,33.23,0.0
2018,4,8,6,0,103.0,24.0,3.2,10.0,30.0,89.78,0.0
2018,4,8,6,15,223.0,40.5,3.4,10.4,70.0,194.05,151.54
2018,4,8,6,30,343.0,57.0,3.6,10.8,110.0,288.51,238.55
2018,4,8,6,45,432.5,66.5,3.8,11.2,160.5,365.89,307.58
2018,4,8,7,0,522.0,76.0,4.0,11.6,211.0,454.02,383.08
2018,4,8,7,15,581.5,83.5,4.05,12.1,265.5,523.55,440.43
2018,4,8,7,30,641.0,91.0,4.1,12.6,320.0,595.54,497.57
2018,4,8,7,45,683.5,96.0,4.15,13.15,374.5,653.81,541.13
2018,4,8,8,0,726.0,101.0,4.2,13.7,429.0,712.52,583.39
2018,4,8,8,15,756.0,105.0,4.2,14.15,481.5,759.91,615.96
2018,4,8,8,30,786.0,109.0,4.2,14.6,534.0,801.95,643.99
2018,4,8,8,45,809.5,111.5,4.15,15.1,582.5,839.98,668.29
2018,4,8,9,0,833.0,114.0,4.1,15.6,631.0,875.96,690.74
2018,4,8,9,15,851.5,115.0,4.05,16.0,674.5,903.49,707.13
2018,4,8,9,30,870.0,116.0,4.0,16.4,718.0,928.35,721.56
2018,4,8,9,45,885.5,115.5,3.95,16.85,756.0,938.57,725.56
2018,4,8,10,0,901.0,115.0,3.9,17.3,794.0,953.32,732.93
2018,4,8,10,15,908.5,117.0,3.9,17.65,824.0,960.27,735.5
2018,4,8,10,30,916.0,119.0,3.9,18.0,854.0,963.86,735.95
2018,4,8,10,45,921.0,120.5,3.9,18.35,876.5,961.27,732.32
2018,4,8,11,0,926.0,122.0,3.9,18.7,899.0,955.27,726.55
2018,4,8,11,15,928.5,123.5,3.9,18.95,913.5,943.69,717.4
2018,4,8,11,30,931.0,125.0,3.9,19.2,928.0,928.8,706.15
2018,4,8,11,45,931.5,125.0,3.95,19.45,933.5,907.57,690.93
2018,4,8,12,0,932.0,125.0,4.0,19.7,939.0,883.31,673.7
2018,4,8,12,15,932.0,124.5,4.0,19.8,937.0,855.27,654.02
2018,4,8,12,30,932.0,124.0,4.0,19.9,935.0,824.47,632.42
2018,4,8,12,45,930.0,123.0,4.05,20.05,924.0,789.14,607.65
2018,4,8,13,0,928.0,122.0,4.1,20.2,913.0,751.46,580.25
2018,4,8,13,15,923.0,121.0,4.1,20.2,894.0,709.64,548.63
2018,4,8,13,30,918.0,120.0,4.1,20.2,875.0,666.02,515.04
2018,4,8,13,45,910.5,119.5,4.05,20.2,849.0,619.81,478.62
2018,4,8,14,0,903.0,119.0,4.0,20.2,823.0,572.39,440.42
2018,4,8,14,15,892.5,117.5,4.0,20.1,789.0,521.72,399.09
2018,4,8,14,30,882.0,116.0,4.0,20.0,755.0,470.55,356.26
2018,4,8,14,45,868.0,113.5,3.95,19.9,714.5,412.04,306.76
2018,4,8,15,0,854.0,111.0,3.9,19.8,674.0,358.41,259.98
2018,4,8,15,15,836.0,108.5,3.9,19.8,628.5,304.39,212.43
2018,4,8,15,30,818.0,106.0,3.9,19.8,583.0,251.69,166.32
2018,4,8,15,45,793.0,102.5,3.85,19.35,532.5,198.65,122.37
2018,4,8,16,0,768.0,99.0,3.8,18.9,482.0,148.17,84.89
2018,4,8,16,15,732.5,95.5,3.6,18.45,428.5,93.75,53.0
2018,4,8,16,30,697.0,92.0,3.4,18.0,375.0,59.78,46.91
2018,4,8,16,45,648.0,86.0,3.2,17.5,320.0,58.13,45.71
2018,4,8,17,0,599.0,80.0,3.0,17.0,265.0,56.39,44.35
2018,4,8,17,15,528.5,72.0,2.7,16.1,212.0,52.82,41.29
2018,4,8,17,30,458.0,64.0,2.4,15.2,159.0,49.13,37.92
2018,4,8,17,45,350.0,52.0,2.05,14.3,112.5,39.78,29.27
2018,4,8,18,0,242.0,40.0,1.7,13.4,66.0,31.32,20.74
2018,4,8,18,15,136.0,24.0,1.65,13.0,37.0,19.15,0.0
2018,4,8,18,30,30.0,8.0,1.6,12.6,8.0,7.63,0.0
2018,4,8,18,45,15.0,4.0,1.6,12.2,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,9,5,45,21.5,10.5,1.1,10.1,12.0,19.18,0.0
2018,4,9,6,0,43.0,21.0,1.1,10.7,24.0,49.95,8.7
2018,4,9,6,15,92.5,39.0,1.35,11.65,52.0,113.29,86.95
2018,4,9,6,30,142.0,57.0,1.6,12.6,80.0,165.06,134.16
2018,4,9,6,45,154.5,77.5,1.85,13.55,111.0,201.97,166.76
2018,4,9,7,0,167.0,98.0,2.1,14.5,142.0,239.06,198.3
2018,4,9,7,15,128.0,119.5,2.1,15.25,157.5,230.84,190.6
2018,4,9,7,30,89.0,141.0,2.1,16.0,173.0,218.62,179.03
2018,4,9,7,45,102.5,167.5,2.15,16.7,210.0,271.83,221.39
2018,4,9,8,0,116.0,194.0,2.2,17.4,247.0,313.74,253.56
2018,4,9,8,15,178.0,211.5,2.15,18.15,303.5,384.05,308.4
2018,4,9,8,30,240.0,229.0,2.1,18.9,360.0,470.34,373.29
2018,4,9,8,45,386.0,215.0,2.05,19.6,447.0,594.56,466.29
2018,4,9,9,0,532.0,201.0,2.0,20.3,534.0,711.02,549.53
2018,4,9,9,15,642.0,180.0,1.9,20.95,608.5,796.26,606.46
2018,4,9,9,30,752.0,159.0,1.8,21.6,683.0,876.73,656.43
2018,4,9,9,45,640.0,212.0,1.7,22.25,674.0,834.37,622.78
2018,4,9,10,0,528.0,265.0,1.6,22.9,665.0,782.99,581.99
2018,4,9,10,15,638.0,231.0,1.55,23.5,732.5,847.57,625.42
2018,4,9,10,30,748.0,197.0,1.5,24.1,800.0,906.47,661.16
2018,4,9,10,45,820.5,169.0,1.4,24.65,846.5,929.46,671.75
2018,4,9,11,0,893.0,141.0,1.3,25.2,893.0,947.11,679.16
2018,4,9,11,15,897.0,140.5,1.35,25.6,906.5,935.0,670.46
2018,4,9,11,30,901.0,140.0,1.4,26.0,920.0,919.71,660.2
2018,4,9,11,45,903.5,139.0,1.45,26.4,926.0,899.56,646.93
2018,4,9,12,0,906.0,138.0,1.5,26.8,932.0,876.44,631.81
2018,4,9,12,15,909.5,135.5,1.55,27.0,931.0,849.82,614.94
2018,4,9,12,30,913.0,133.0,1.6,27.2,930.0,820.37,596.17
2018,4,9,12,45,916.0,129.0,1.6,27.4,920.5,786.46,573.9
2018,4,9,13,0,919.0,125.0,1.6,27.6,911.0,749.98,549.04
2018,4,9,13,15,897.0,132.5,1.65,27.65,886.5,704.83,517.5
2018,4,9,13,30,875.0,140.0,1.7,27.7,862.0,657.96,484.14
2018,4,9,13,45,722.0,201.5,1.7,27.75,785.0,581.82,428.24
2018,4,9,14,0,569.0,263.0,1.7,27.8,708.0,518.57,381.16
2018,4,9,14,15,528.0,264.5,1.7,27.7,664.0,469.0,344.42
2018,4,9,14,30,487.0,266.0,1.7,27.6,620.0,422.53,309.3
2018,4,9,14,45,522.5,237.0,1.7,27.5,598.5,383.63,278.36
2018,4,9,15,0,558.0,208.0,1.7,27.4,577.0,341.11,243.46
2018,4,9,15,15,658.0,161.5,1.7,27.4,568.0,296.82,204.16
2018,4,9,15,30,758.0,115.0,1.7,27.4,559.0,248.39,160.14
2018,4,9,15,45,684.5,122.0,1.6,26.85,497.0,193.25,118.43
2018,4,9,16,0,611.0,129.0,1.5,26.3,435.0,151.48,90.67
2018,4,9,16,15,466.0,141.0,1.35,25.55,359.5,118.41,77.35
2018,4,9,16,30,321.0,153.0,1.2,24.8,284.0,110.99,88.65
2018,4,9,16,45,254.5,134.5,1.1,24.05,229.5,99.33,79.35
2018,4,9,17,0,188.0,116.0,1.0,23.3,175.0,87.17,69.41
2018,4,9,17,15,161.5,93.5,1.0,22.4,137.5,71.83,56.51
2018,4,9,17,30,135.0,71.0,1.0,21.5,100.0,55.82,42.68
2018,4,9,17,45,90.5,53.0,1.0,20.55,70.0,44.58,32.62
2018,4,9,18,0,46.0,35.0,1.0,19.6,40.0,30.01,19.21
2018,4,9,18,15,28.0,20.0,0.95,19.15,22.5,17.45,0.0
2018,4,9,18,30,10.0,5.0,0.9,18.7,5.0,4.77,0.0
2018,4,9,18,45,5.0,2.5,0.9,18.2,2.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,17.25,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,10,5,45,45.5,11.5,1.05,14.55,14.5,30.52,0.0
2018,4,10,6,0,91.0,23.0,1.1,14.8,29.0,83.07,30.41
2018,4,10,6,15,171.5,38.5,1.35,15.25,62.5,164.27,127.3
2018,4,10,6,30,252.0,54.0,1.6,15.7,96.0,234.36,189.93
2018,4,10,6,45,288.5,71.0,1.8,16.2,135.5,286.58,235.47
2018,4,10,7,0,325.0,88.0,2.0,16.7,175.0,341.13,281.28
2018,4,10,7,15,298.0,112.0,2.1,17.1,205.0,349.75,288.02
2018,4,10,7,30,271.0,136.0,2.2,17.5,235.0,367.66,301.15
2018,4,10,7,45,290.5,157.0,2.25,17.95,278.0,413.92,336.59
2018,4,10,8,0,310.0,178.0,2.3,18.4,321.0,460.2,370.98
2018,4,10,8,15,319.0,199.5,2.25,18.85,361.0,498.31,397.82
2018,4,10,8,30,328.0,221.0,2.2,19.3,401.0,535.46,423.35
2018,4,10,8,45,334.0,242.5,2.2,19.8,439.5,568.92,445.65
2018,4,10,9,0,340.0,264.0,2.2,20.3,478.0,601.02,466.61
2018,4,10,9,15,359.0,277.5,2.2,20.65,517.0,634.23,488.81
2018,4,10,9,30,378.0,291.0,2.2,21.0,556.0,666.39,509.96
2018,4,10,9,45,452.5,280.0,2.2,21.4,613.0,733.35,556.58
2018,4,10,10,0,527.0,269.0,2.2,21.8,670.0,787.69,593.45
2018,4,10,10,15,591.5,254.0,2.25,22.0,720.0,826.91,620.27
2018,4,10,10,30,656.0,239.0,2.3,22.2,770.0,867.48,647.73
2018,4,10,10,45,727.5,211.0,2.35,22.45,814.5,894.9,665.61
2018,4,10,11,0,799.0,183.0,2.4,22.7,859.0,914.08,677.31
2018,4,10,11,15,754.0,212.5,2.45,22.8,858.5,892.85,662.65
2018,4,10,11,30,709.0,242.0,2.5,22.9,858.0,864.94,643.16
2018,4,10,11,45,686.5,256.5,2.55,22.95,856.5,839.82,625.45
2018,4,10,12,0,664.0,271.0,2.6,23.0,855.0,812.93,606.41
2018,4,10,12,15,729.0,233.0,2.65,23.05,872.5,805.46,602.88
2018,4,10,12,30,794.0,195.0,2.7,23.1,890.0,791.5,594.51
2018,4,10,12,45,758.5,209.5,2.75,23.15,867.5,749.09,563.9
2018,4,10,13,0,723.0,224.0,2.8,23.2,845.0,705.7,532.41
2018,4,10,13,15,700.0,228.0,2.85,23.15,819.0,661.69,500.53
2018,4,10,13,30,677.0,232.0,2.9,23.1,793.0,617.87,468.17
2018,4,10,13,45,630.5,245.0,2.95,23.05,754.5,569.0,431.3
2018,4,10,14,0,584.0,258.0,3.0,23.0,716.0,523.48,396.33
2018,4,10,14,15,503.0,275.0,3.05,22.75,658.0,466.93,353.14
2018,4,10,14,30,422.0,292.0,3.1,22.5,600.0,416.98,314.71
2018,4,10,14,45,350.0,293.5,3.15,22.3,540.0,370.39,278.82
2018,4,10,15,0,278.0,295.0,3.2,22.1,480.0,325.55,244.61
2018,4,10,15,15,196.5,276.0,3.2,22.1,402.5,277.07,208.34
2018,4,10,15,30,115.0,257.0,3.2,22.1,325.0,230.63,174.56
2018,4,10,15,45,92.0,233.0,3.25,21.25,284.5,206.35,157.13
2018,4,10,16,0,69.0,209.0,3.3,20.4,244.0,177.72,136.48
2018,4,10,16,15,96.5,188.5,3.25,19.85,231.5,156.72,120.49
2018,4,10,16,30,124.0,168.0,3.2,19.3,219.0,127.3,104.77
2018,4,10,16,45,82.5,140.5,3.15,18.75,172.5,114.68,94.47
2018,4,10,17,0,41.0,113.0,3.1,18.2,126.0,94.34,77.2
2018,4,10,17,15,29.5,94.0,3.0,17.65,102.5,79.33,64.23
2018,4,10,17,30,18.0,75.0,2.9,17.1,79.0,64.02,50.67
2018,4,10,17,45,10.0,55.0,2.75,16.55,57.0,48.9,36.96
2018,4,10,18,0,2.0,35.0,2.6,16.0,35.0,31.66,21.02
2018,4,10,18,15,4.0,20.5,2.6,15.8,20.5,18.69,1.45
2018,4,10,18,30,6.0,6.0,2.6,15.6,6.0,5.72,0.0
2018,4,10,18,45,3.0,3.0,2.6,15.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.45,9.55,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,2.6,9.8,2.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,2.75,10.1,9.5,10.79,0.0
2018,4,11,6,0,4.0,17.0,2.9,10.4,17.0,17.7,4.1
2018,4,11,6,15,2.0,30.5,2.85,10.75,30.5,29.99,19.25
2018,4,11,6,30,0.0,44.0,2.8,11.1,44.0,42.26,30.41
2018,4,11,6,45,69.5,65.5,2.75,11.45,84.5,122.03,100.37
2018,4,11,7,0,139.0,87.0,2.7,11.8,125.0,194.75,163.74
2018,4,11,7,15,210.5,111.5,2.65,12.2,182.5,289.02,243.34
2018,4,11,7,30,282.0,136.0,2.6,12.6,240.0,376.26,314.8
2018,4,11,7,45,327.0,153.0,2.55,13.05,291.5,437.42,362.86
2018,4,11,8,0,372.0,170.0,2.5,13.5,343.0,500.33,410.97
2018,4,11,8,15,437.5,175.0,2.3,13.95,400.5,581.27,471.21
2018,4,11,8,30,503.0,180.0,2.1,14.4,458.0,650.5,520.6
2018,4,11,8,45,508.5,196.0,1.9,14.85,497.5,681.46,539.03
2018,4,11,9,0,514.0,212.0,1.7,15.3,537.0,710.48,555.72
2018,4,11,9,15,537.0,219.5,1.5,15.8,579.0,743.75,575.24
2018,4,11,9,30,560.0,227.0,1.3,16.3,621.0,775.42,592.81
2018,4,11,9,45,557.0,244.0,1.15,16.85,652.5,791.72,598.97
2018,4,11,10,0,554.0,261.0,1.0,17.4,684.0,805.37,603.24
2018,4,11,10,15,565.0,270.5,1.3,17.95,716.0,821.41,615.56
2018,4,11,10,30,576.0,280.0,1.6,18.5,748.0,834.95,625.78
2018,4,11,10,45,506.0,317.0,1.95,19.05,736.0,800.15,601.22
2018,4,11,11,0,436.0,354.0,2.3,19.6,724.0,763.19,574.75
2018,4,11,11,15,479.5,346.0,2.65,19.6,759.0,781.76,590.61
2018,4,11,11,30,523.0,338.0,3.0,19.6,794.0,797.28,603.7
2018,4,11,11,45,433.5,371.0,3.35,19.6,751.0,735.78,559.38
2018,4,11,12,0,344.0,404.0,3.7,19.6,708.0,673.15,513.75
2018,4,11,12,15,269.5,422.0,3.85,19.3,659.5,615.23,471.09
2018,4,11,12,30,195.0,440.0,4.0,19.0,611.0,558.94,429.0
2018,4,11,12,45,244.5,426.0,4.2,18.75,638.0,570.55,439.57
2018,4,11,13,0,294.0,412.0,4.4,18.5,665.0,577.3,446.22
2018,4,11,13,15,306.5,398.5,4.45,18.2,657.5,556.32,431.19
2018,4,11,13,30,319.0,385.0,4.5,17.9,650.0,534.05,414.99
2018,4,11,13,45,263.5,382.5,4.55,17.6,597.0,480.87,374.44
2018,4,11,14,0,208.0,380.0,4.6,17.3,544.0,436.77,340.58
2018,4,11,14,15,264.5,350.0,4.55,17.05,549.5,419.6,327.38
2018,4,11,14,30,321.0,320.0,4.5,16.8,555.0,401.92,312.68
2018,4,11,14,45,397.0,279.0,4.5,16.5,554.0,377.65,291.64
2018,4,11,15,0,473.0,238.0,4.5,16.2,553.0,339.76,258.35
2018,4,11,15,15,501.5,213.0,4.5,16.2,527.0,299.2,222.33
2018,4,11,15,30,530.0,188.0,4.5,16.2,501.0,255.75,183.54
2018,4,11,15,45,420.5,194.5,4.4,15.65,429.5,210.6,150.11
2018,4,11,16,0,311.0,201.0,4.3,15.1,358.0,183.67,134.04
2018,4,11,16,15,296.5,177.5,4.15,14.7,314.5,145.4,107.55
2018,4,11,16,30,282.0,154.0,4.0,14.3,271.0,111.39,92.98
2018,4,11,16,45,357.0,125.0,3.85,13.95,252.0,86.56,71.53
2018,4,11,17,0,432.0,96.0,3.7,13.6,233.0,68.06,55.34
2018,4,11,17,15,419.5,80.0,3.35,13.2,192.5,58.1,46.52
2018,4,11,17,30,407.0,64.0,3.0,12.8,152.0,47.57,36.97
2018,4,11,17,45,289.0,52.0,2.65,12.35,106.0,39.46,29.35
2018,4,11,18,0,171.0,40.0,2.3,11.9,60.0,31.03,21.0
2018,4,11,18,15,96.5,24.5,2.4,11.8,34.5,20.25,3.97
2018,4,11,18,30,22.0,9.0,2.5,11.7,9.0,8.58,0.0
2018,4,11,18,45,11.0,4.5,2.6,11.65,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.1,7.1,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.3,7.5,2.0,0.0,0.0
2018,4,12,5,45,72.0,17.0,2.55,7.9,22.0,47.66,0.0
2018,4,12,6,0,141.0,32.0,2.8,8.3,42.0,132.68,77.98
2018,4,12,6,15,259.0,46.0,3.1,8.7,84.0,221.85,179.95
2018,4,12,6,30,377.0,60.0,3.4,9.1,126.0,315.59,264.61
2018,4,12,6,45,461.5,69.5,3.7,9.5,178.0,395.18,335.07
2018,4,12,7,0,546.0,79.0,4.0,9.9,230.0,481.0,408.37
2018,4,12,7,15,602.0,85.5,4.15,10.3,284.5,548.4,464.09
2018,4,12,7,30,658.0,92.0,4.3,10.7,339.0,617.93,519.57
2018,4,12,7,45,698.5,96.5,4.45,11.05,393.5,674.92,562.56
2018,4,12,8,0,739.0,101.0,4.6,11.4,448.0,732.18,604.83
2018,4,12,8,15,764.5,106.5,4.65,11.75,500.0,778.18,637.16
2018,4,12,8,30,790.0,112.0,4.7,12.1,552.0,818.5,664.74
2018,4,12,8,45,809.0,116.0,4.75,12.45,599.5,854.41,688.71
2018,4,12,9,0,828.0,120.0,4.8,12.8,647.0,888.08,710.84
2018,4,12,9,15,839.5,124.5,4.8,13.1,689.0,913.1,726.31
2018,4,12,9,30,851.0,129.0,4.8,13.4,731.0,935.24,739.71
2018,4,12,9,45,754.5,173.0,4.85,13.7,726.5,903.03,714.31
2018,4,12,10,0,658.0,217.0,4.9,14.0,722.0,860.28,681.61
2018,4,12,10,15,544.5,274.5,4.9,14.2,703.0,808.09,638.7
2018,4,12,10,30,431.0,332.0,4.9,14.4,684.0,756.37,595.92
2018,4,12,10,45,401.5,353.5,4.9,14.65,688.0,734.28,577.72
2018,4,12,11,0,372.0,375.0,4.9,14.9,692.0,720.22,565.16
2018,4,12,11,15,315.5,383.5,4.9,15.05,655.5,667.95,524.26
2018,4,12,11,30,259.0,392.0,4.9,15.2,619.0,616.05,483.59
2018,4,12,11,45,433.0,339.5,4.9,15.4,721.5,706.6,555.15
2018,4,12,12,0,607.0,287.0,4.9,15.6,824.0,783.66,614.48
2018,4,12,12,15,610.5,283.0,4.95,15.65,822.0,760.43,596.78
2018,4,12,12,30,614.0,279.0,5.0,15.7,820.0,735.27,578.03
2018,4,12,12,45,512.5,318.5,5.1,15.8,766.5,671.24,527.99
2018,4,12,13,0,411.0,358.0,5.2,15.9,713.0,610.99,480.5
2018,4,12,13,15,448.0,337.0,5.25,15.85,716.5,595.11,469.08
2018,4,12,13,30,485.0,316.0,5.3,15.8,720.0,575.8,454.42
2018,4,12,13,45,588.5,267.0,5.35,15.75,742.5,567.25,448.14
2018,4,12,14,0,692.0,218.0,5.4,15.7,765.0,548.03,432.44
2018,4,12,14,15,700.0,205.5,5.45,15.55,739.5,504.73,396.63
2018,4,12,14,30,708.0,193.0,5.5,15.4,714.0,459.86,358.6
2018,4,12,14,45,741.5,172.5,5.55,15.25,692.5,416.54,320.33
2018,4,12,15,0,775.0,152.0,5.6,15.1,671.0,369.37,277.56
2018,4,12,15,15,755.0,147.5,5.6,15.1,625.0,316.6,230.48
2018,4,12,15,30,735.0,143.0,5.6,15.1,579.0,265.53,185.08
2018,4,12,15,45,709.0,137.5,5.55,14.6,529.0,214.59,141.88
2018,4,12,16,0,683.0,132.0,5.5,14.1,479.0,166.43,104.51
2018,4,12,16,15,622.5,126.0,5.35,13.75,416.5,118.96,75.57
2018,4,12,16,30,562.0,120.0,5.2,13.4,354.0,80.59,66.21
2018,4,12,16,45,541.0,108.5,5.05,13.05,308.5,75.49,61.98
2018,4,12,17,0,520.0,97.0,4.9,12.7,263.0,68.95,56.34
2018,4,12,17,15,464.5,86.5,4.55,12.2,214.5,63.01,51.11
2018,4,12,17,30,409.0,76.0,4.2,11.7,166.0,56.78,45.37
2018,4,12,17,45,313.0,62.0,3.85,11.2,119.5,47.38,36.53
2018,4,12,18,0,217.0,48.0,3.5,10.7,73.0,37.57,26.83
2018,4,12,18,15,123.0,29.5,3.2,10.3,42.5,24.09,7.56
2018,4,12,18,30,29.0,11.0,2.9,9.9,12.0,10.48,0.0
2018,4,12,18,45,14.5,5.5,2.6,9.5,6.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.6,6.05,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,6.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,17.5,2.0,7.15,23.5,51.91,0.0
2018,4,13,6,0,155.0,33.0,2.2,7.7,45.0,142.9,92.37
2018,4,13,6,15,271.0,47.0,2.35,8.45,87.5,230.04,187.4
2018,4,13,6,30,387.0,61.0,2.5,9.2,130.0,323.7,270.92
2018,4,13,6,45,469.5,70.0,2.7,9.9,182.0,402.46,339.55
2018,4,13,7,0,552.0,79.0,2.9,10.6,234.0,486.92,410.27
2018,4,13,7,15,605.5,85.5,3.1,11.35,288.0,552.88,463.38
2018,4,13,7,30,659.0,92.0,3.3,12.1,342.0,620.8,515.89
2018,4,13,7,45,697.5,97.0,3.5,12.85,396.0,676.94,556.64
2018,4,13,8,0,736.0,102.0,3.7,13.6,450.0,733.24,596.48
2018,4,13,8,15,762.5,106.5,3.75,14.15,502.0,778.79,627.19
2018,4,13,8,30,789.0,111.0,3.8,14.7,554.0,818.86,653.36
2018,4,13,8,45,808.5,114.5,3.85,15.25,601.5,854.59,676.02
2018,4,13,9,0,828.0,118.0,3.9,15.8,649.0,888.13,696.88
2018,4,13,9,15,848.0,119.0,3.9,16.3,693.0,916.88,714.0
2018,4,13,9,30,868.0,120.0,3.9,16.8,737.0,942.98,729.19
2018,4,13,9,45,885.0,118.5,3.9,17.25,775.0,953.11,733.36
2018,4,13,10,0,902.0,117.0,3.9,17.7,813.0,968.05,741.1
2018,4,13,10,15,908.0,120.0,3.9,18.1,842.5,974.46,743.14
2018,4,13,10,30,914.0,123.0,3.9,18.5,872.0,977.48,743.07
2018,4,13,10,45,918.0,125.0,3.9,18.9,894.0,974.23,738.88
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,967.61,732.58
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,955.36,723.04
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,939.86,711.44
2018,4,13,11,45,926.0,131.0,3.9,20.1,949.5,919.01,696.18
2018,4,13,12,0,926.0,132.0,3.9,20.4,955.0,895.17,678.98
2018,4,13,12,15,924.5,133.0,3.95,20.55,952.5,867.27,659.68
2018,4,13,12,30,923.0,134.0,4.0,20.7,950.0,836.71,638.5
2018,4,13,12,45,919.5,134.0,4.0,20.85,939.0,801.26,613.62
2018,4,13,13,0,916.0,134.0,4.0,21.0,928.0,763.61,586.41
2018,4,13,13,15,907.0,135.0,4.0,21.0,907.5,721.16,554.63
2018,4,13,13,30,898.0,136.0,4.0,21.0,887.0,677.25,521.17
2018,4,13,13,45,892.0,134.0,4.0,21.05,861.0,631.3,485.44
2018,4,13,14,0,886.0,132.0,4.0,21.1,835.0,581.3,445.92
2018,4,13,14,15,873.0,130.5,3.95,21.0,799.5,529.43,404.11
