Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,15,49.5,139.5,1.6,15.1,161.5,184.03,149.57
2018,5,23,7,30,60.0,153.0,1.6,15.8,182.0,207.4,167.94
2018,5,23,7,45,34.0,147.5,1.6,16.5,164.5,179.08,143.18
2018,5,23,8,0,8.0,142.0,1.6,17.2,147.0,142.55,111.95
2018,5,23,8,15,4.5,142.5,1.7,17.85,145.5,139.52,108.84
2018,5,23,8,30,1.0,143.0,1.8,18.5,144.0,136.48,105.67
2018,5,23,8,45,0.5,138.5,1.9,19.15,139.0,131.32,101.0
2018,5,23,9,0,0.0,134.0,2.0,19.8,134.0,126.29,96.5
2018,5,23,9,15,0.5,133.0,2.15,20.35,133.5,125.71,95.67
2018,5,23,9,30,1.0,132.0,2.3,20.9,133.0,125.17,94.89
2018,5,23,9,45,3.5,152.0,2.4,21.5,155.0,146.84,111.65
2018,5,23,10,0,6.0,172.0,2.5,22.1,177.0,168.47,128.17
2018,5,23,10,15,8.5,198.0,2.65,22.5,205.5,195.83,149.03
2018,5,23,10,30,11.0,224.0,2.8,22.9,234.0,223.04,169.55
2018,5,23,10,45,18.0,276.5,2.9,23.3,293.0,280.03,212.5
2018,5,23,11,0,25.0,329.0,3.0,23.7,352.0,344.5,260.15
2018,5,23,11,15,41.5,365.0,3.05,24.0,404.0,392.99,295.74
2018,5,23,11,30,58.0,401.0,3.1,24.3,456.0,439.99,329.78
2018,5,23,11,45,166.0,411.0,3.2,24.55,570.5,548.64,410.84
2018,5,23,12,0,274.0,421.0,3.3,24.8,685.0,647.95,482.76
2018,5,23,12,15,244.5,448.0,3.35,24.95,683.0,634.0,470.95
2018,5,23,12,30,215.0,475.0,3.4,25.1,681.0,620.02,459.84
2018,5,23,12,45,305.5,420.5,3.4,25.25,709.5,629.91,469.24
2018,5,23,13,0,396.0,366.0,3.4,25.4,738.0,633.07,473.41
2018,5,23,13,15,470.0,324.5,3.4,25.4,757.5,630.31,472.8
2018,5,23,13,30,544.0,283.0,3.4,25.4,777.0,621.74,467.67
2018,5,23,13,45,666.5,222.5,3.4,25.4,811.0,619.72,467.41
2018,5,23,14,0,789.0,162.0,3.4,25.4,845.0,611.63,461.67
2018,5,23,14,15,839.5,133.0,3.4,25.3,835.5,580.04,437.36
2018,5,23,14,30,890.0,104.0,3.4,25.2,826.0,541.16,406.75
2018,5,23,14,45,881.0,102.0,3.4,25.05,789.0,491.37,366.83
2018,5,23,15,0,872.0,100.0,3.4,24.9,752.0,441.48,325.76
2018,5,23,15,15,859.5,98.0,3.4,24.9,709.5,390.41,282.65
2018,5,23,15,30,847.0,96.0,3.4,24.9,667.0,339.97,239.25
2018,5,23,15,45,831.0,92.5,3.35,24.4,620.0,288.28,195.04
2018,5,23,16,0,815.0,89.0,3.3,23.9,573.0,231.06,146.87
2018,5,23,16,15,794.0,86.0,3.3,23.45,523.5,181.85,106.83
2018,5,23,16,30,773.0,83.0,3.3,23.0,474.0,135.0,72.68
2018,5,23,16,45,744.5,79.5,3.35,22.6,423.0,89.91,47.56
2018,5,23,17,0,716.0,76.0,3.4,22.2,372.0,52.84,40.1
2018,5,23,17,15,676.5,71.0,3.4,21.5,320.0,46.3,34.7
2018,5,23,17,30,637.0,66.0,3.4,20.8,268.0,44.72,33.49
2018,5,23,17,45,579.5,60.0,3.4,20.15,218.5,42.19,31.35
2018,5,23,18,0,522.0,54.0,3.4,19.5,169.0,39.53,28.96
2018,5,23,18,15,434.0,46.0,3.25,18.7,125.0,34.95,24.71
2018,5,23,18,30,346.0,38.0,3.1,17.9,81.0,30.19,19.98
2018,5,23,18,45,219.5,25.5,3.0,17.1,48.5,20.73,8.5
2018,5,23,19,0,93.0,13.0,2.9,16.3,16.0,12.39,0.0
2018,5,23,19,15,46.5,6.5,2.85,15.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,4,45,21.0,4.0,1.3,11.25,4.5,0.0,0.0
2018,5,24,5,0,42.0,8.0,1.4,11.4,9.0,24.23,0.0
2018,5,24,5,15,77.0,15.0,1.45,11.8,21.5,66.05,19.04
2018,5,24,5,30,112.0,22.0,1.5,12.2,34.0,100.35,76.07
2018,5,24,5,45,56.0,25.0,1.6,12.55,31.0,65.52,50.32
2018,5,24,6,0,0.0,28.0,1.7,12.9,28.0,25.97,16.61
2018,5,24,6,15,0.0,37.5,1.7,13.45,37.5,34.81,24.31
2018,5,24,6,30,0.0,47.0,1.7,14.0,47.0,43.66,31.87
2018,5,24,6,45,0.0,66.5,1.75,14.55,66.5,61.86,47.22
2018,5,24,7,0,0.0,86.0,1.8,15.1,86.0,81.02,63.1
2018,5,24,7,15,0.0,98.0,1.85,15.75,98.0,92.65,72.39
2018,5,24,7,30,0.0,110.0,1.9,16.4,110.0,104.25,81.52
2018,5,24,7,45,0.0,123.0,1.95,17.05,123.0,116.86,91.34
2018,5,24,8,0,0.0,136.0,2.0,17.7,136.0,129.44,100.99
2018,5,24,8,15,2.0,158.0,2.05,18.3,159.5,152.9,119.36
2018,5,24,8,30,4.0,180.0,2.1,18.9,183.0,176.39,137.46
2018,5,24,8,45,7.0,194.0,2.2,19.55,199.0,192.72,149.72
2018,5,24,9,0,10.0,208.0,2.3,20.2,215.0,209.08,161.89
2018,5,24,9,15,10.0,212.0,2.35,20.7,219.5,212.53,163.89
2018,5,24,9,30,10.0,216.0,2.4,21.2,224.0,216.01,165.96
2018,5,24,9,45,8.0,196.5,2.5,21.75,203.0,194.48,148.66
2018,5,24,10,0,6.0,177.0,2.6,22.3,182.0,173.31,131.74
2018,5,24,10,15,9.5,205.0,2.65,22.7,213.5,203.59,154.9
2018,5,24,10,30,13.0,233.0,2.7,23.1,245.0,233.71,177.57
2018,5,24,10,45,17.5,262.5,2.75,23.5,279.0,266.01,201.66
2018,5,24,11,0,22.0,292.0,2.8,23.9,313.0,304.97,230.42
2018,5,24,11,15,14.5,232.0,2.85,24.1,246.0,232.46,175.38
2018,5,24,11,30,7.0,172.0,2.9,24.3,179.0,168.04,126.01
2018,5,24,11,45,16.0,244.0,2.9,24.45,259.5,243.69,183.87
2018,5,24,12,0,25.0,316.0,2.9,24.6,340.0,321.46,241.82
2018,5,24,12,15,29.0,345.5,2.95,24.55,373.5,349.67,262.52
2018,5,24,12,30,33.0,375.0,3.0,24.5,407.0,376.84,282.51
2018,5,24,12,45,43.5,386.5,3.05,24.4,428.0,391.71,293.8
2018,5,24,13,0,54.0,398.0,3.1,24.3,449.0,405.45,304.27
2018,5,24,13,15,90.5,421.5,3.2,23.95,504.5,447.27,336.14
2018,5,24,13,30,127.0,445.0,3.3,23.6,560.0,481.4,362.03
2018,5,24,13,45,120.5,432.0,3.4,23.3,539.0,456.05,343.95
2018,5,24,14,0,114.0,419.0,3.5,23.0,518.0,431.34,326.41
2018,5,24,14,15,108.0,399.5,3.6,22.7,490.5,408.32,309.95
2018,5,24,14,30,102.0,380.0,3.7,22.4,463.0,380.65,289.86
2018,5,24,14,45,157.0,343.0,3.8,22.15,464.0,361.39,275.85
2018,5,24,15,0,212.0,306.0,3.9,21.9,465.0,343.67,262.0
2018,5,24,15,15,368.0,258.5,3.9,21.9,515.0,334.6,251.87
2018,5,24,15,30,524.0,211.0,3.9,21.9,565.0,323.91,237.83
2018,5,24,15,45,415.0,222.0,3.9,21.2,490.0,274.22,199.96
2018,5,24,16,0,306.0,233.0,3.9,20.5,415.0,242.45,177.65
2018,5,24,16,15,298.5,214.5,3.8,20.05,379.5,208.53,150.81
2018,5,24,16,30,291.0,196.0,3.7,19.6,344.0,175.66,126.17
2018,5,24,16,45,250.5,180.0,3.6,19.15,297.5,143.86,105.94
2018,5,24,17,0,210.0,164.0,3.5,18.7,251.0,117.55,96.67
2018,5,24,17,15,244.5,138.5,3.4,18.2,226.5,101.86,83.59
2018,5,24,17,30,279.0,113.0,3.3,17.7,202.0,85.33,69.51
2018,5,24,17,45,239.0,95.5,3.25,17.2,162.0,73.39,59.18
2018,5,24,18,0,199.0,78.0,3.2,16.7,122.0,60.99,48.18
2018,5,24,18,15,154.0,60.5,3.1,16.3,89.5,48.13,36.49
2018,5,24,18,30,109.0,43.0,3.0,15.9,57.0,34.84,24.18
2018,5,24,18,45,63.0,27.0,2.9,15.45,34.5,22.29,10.17
2018,5,24,19,0,17.0,11.0,2.8,15.0,12.0,10.48,0.0
2018,5,24,19,15,8.5,5.5,2.7,14.75,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,25,4,45,10.0,2.5,1.05,11.7,2.5,0.0,0.0
2018,5,25,5,0,20.0,5.0,1.1,11.8,5.0,12.69,0.0
2018,5,25,5,15,30.0,7.5,1.25,12.15,9.5,24.99,4.94
2018,5,25,5,30,40.0,10.0,1.4,12.5,14.0,34.82,23.03
2018,5,25,5,45,20.0,12.0,1.55,12.85,14.0,23.66,14.67
2018,5,25,6,0,0.0,14.0,1.7,13.2,14.0,12.97,5.47
2018,5,25,6,15,0.0,30.5,1.7,13.6,30.5,28.3,18.72
2018,5,25,6,30,0.0,47.0,1.7,14.0,47.0,43.66,31.88
2018,5,25,6,45,32.0,92.0,1.75,14.45,105.0,117.05,94.81
2018,5,25,7,0,64.0,137.0,1.8,14.9,163.0,193.17,158.21
2018,5,25,7,15,37.5,136.0,1.8,15.4,151.5,170.45,137.86
2018,5,25,7,30,11.0,135.0,1.8,15.9,140.0,139.11,110.64
2018,5,25,7,45,16.5,161.5,1.8,16.4,170.5,170.71,135.98
2018,5,25,8,0,22.0,188.0,1.8,16.9,201.0,202.49,160.85
2018,5,25,8,15,29.0,207.0,1.85,17.3,225.5,238.81,189.04
2018,5,25,8,30,36.0,226.0,1.9,17.7,250.0,264.84,208.75
2018,5,25,8,45,39.0,245.5,1.95,18.1,273.0,287.64,225.57
2018,5,25,9,0,42.0,265.0,2.0,18.5,296.0,310.21,242.06
2018,5,25,9,15,30.5,257.5,2.1,18.85,280.5,289.52,224.97
2018,5,25,9,30,19.0,250.0,2.2,19.2,265.0,258.68,200.28
2018,5,25,9,45,20.5,268.0,2.3,19.55,285.0,277.39,214.21
2018,5,25,10,0,22.0,286.0,2.4,19.9,305.0,306.28,235.6
2018,5,25,10,15,16.5,260.0,2.55,20.05,274.5,264.05,202.9
2018,5,25,10,30,11.0,234.0,2.7,20.2,244.0,232.73,178.56
2018,5,25,10,45,14.0,259.0,2.85,20.4,272.0,259.23,198.82
2018,5,25,11,0,17.0,284.0,3.0,20.6,300.0,285.44,218.56
2018,5,25,11,15,15.0,266.0,3.1,20.65,280.0,265.38,203.05
2018,5,25,11,30,13.0,248.0,3.2,20.7,260.0,245.56,187.82
2018,5,25,11,45,16.0,282.0,3.35,20.75,297.0,279.57,213.85
2018,5,25,12,0,19.0,316.0,3.5,20.8,334.0,313.02,239.14
2018,5,25,12,15,16.5,290.5,3.6,20.65,306.0,285.61,218.42
2018,5,25,12,30,14.0,265.0,3.7,20.5,278.0,258.59,198.02
2018,5,25,12,45,14.5,265.0,3.8,20.4,278.5,257.84,197.68
2018,5,25,13,0,15.0,265.0,3.9,20.3,279.0,257.01,197.24
2018,5,25,13,15,16.0,273.0,3.9,20.05,287.5,263.71,202.69
2018,5,25,13,30,17.0,281.0,3.9,19.8,296.0,270.16,207.96
2018,5,25,13,45,23.5,303.0,3.9,19.6,323.5,288.26,222.26
2018,5,25,14,0,30.0,325.0,3.9,19.4,351.0,307.82,237.61
2018,5,25,14,15,37.0,327.5,3.85,19.15,358.5,309.95,239.65
2018,5,25,14,30,44.0,330.0,3.8,18.9,366.0,311.1,240.94
2018,5,25,14,45,39.5,307.0,3.75,18.7,338.0,285.46,221.51
2018,5,25,15,0,35.0,284.0,3.7,18.5,310.0,260.56,202.6
2018,5,25,15,15,73.5,291.0,3.7,18.5,342.0,275.29,213.76
2018,5,25,15,30,112.0,298.0,3.7,18.5,374.0,277.68,214.61
2018,5,25,15,45,270.5,246.5,3.6,18.25,412.5,263.28,198.23
2018,5,25,16,0,429.0,195.0,3.5,18.0,451.0,233.12,167.16
2018,5,25,16,15,516.0,161.5,3.45,17.8,443.0,196.74,133.26
2018,5,25,16,30,603.0,128.0,3.4,17.6,435.0,149.97,93.16
2018,5,25,16,45,507.0,130.5,3.3,17.4,370.0,115.55,75.58
2018,5,25,17,0,411.0,133.0,3.2,17.2,305.0,89.49,72.93
2018,5,25,17,15,441.0,110.5,3.1,16.95,272.0,76.22,61.64
2018,5,25,17,30,471.0,88.0,3.0,16.7,239.0,62.17,49.47
2018,5,25,17,45,436.5,77.0,2.9,16.45,197.5,55.7,43.8
2018,5,25,18,0,402.0,66.0,2.8,16.2,156.0,48.86,37.63
2018,5,25,18,15,341.0,54.0,2.5,15.75,117.0,40.84,30.25
2018,5,25,18,30,280.0,42.0,2.2,15.3,78.0,32.45,22.27
2018,5,25,18,45,179.0,28.5,1.9,14.85,48.0,22.41,10.75
2018,5,25,19,0,78.0,15.0,1.6,14.4,18.0,14.3,0.0
2018,5,25,19,15,39.0,7.5,1.55,14.1,9.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.3,11.95,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.4,12.0,1.0,0.95,0.0
2018,5,26,5,15,45.0,9.0,2.5,12.15,14.0,40.3,13.06
2018,5,26,5,30,90.0,17.0,2.6,12.3,27.0,79.83,59.93
2018,5,26,5,45,51.5,14.0,2.7,12.4,20.5,47.22,35.02
2018,5,26,6,0,13.0,11.0,2.8,12.5,14.0,19.22,11.13
2018,5,26,6,15,6.5,16.5,2.8,12.75,18.0,19.59,11.44
2018,5,26,6,30,0.0,22.0,2.8,13.0,22.0,20.4,11.98
2018,5,26,6,45,0.0,32.5,2.75,13.2,32.5,30.16,20.35
2018,5,26,7,0,0.0,43.0,2.7,13.4,43.0,39.94,28.63
2018,5,26,7,15,0.0,66.5,2.65,13.7,66.5,61.87,47.09
2018,5,26,7,30,0.0,90.0,2.6,14.0,90.0,84.11,65.52
2018,5,26,7,45,0.5,102.5,2.5,14.3,103.0,96.67,75.67
2018,5,26,8,0,1.0,115.0,2.4,14.6,116.0,109.25,85.71
2018,5,26,8,15,3.0,146.0,2.35,14.95,148.0,141.66,111.9
2018,5,26,8,30,5.0,177.0,2.3,15.3,180.0,174.25,137.77
2018,5,26,8,45,4.5,174.0,2.3,15.7,177.0,170.24,133.89
2018,5,26,9,0,4.0,171.0,2.3,16.1,174.0,166.41,130.28
2018,5,26,9,15,6.0,190.0,2.35,16.55,194.5,186.79,146.09
2018,5,26,9,30,8.0,209.0,2.4,17.0,215.0,207.13,161.64
2018,5,26,9,45,6.5,188.0,2.4,17.5,193.0,184.71,143.34
2018,5,26,10,0,5.0,167.0,2.4,18.0,171.0,162.67,125.49
2018,5,26,10,15,4.5,161.0,2.55,18.45,165.0,156.27,120.11
2018,5,26,10,30,4.0,155.0,2.7,18.9,159.0,149.91,114.77
2018,5,26,10,45,6.0,172.5,2.8,19.3,178.0,168.4,129.12
2018,5,26,11,0,8.0,190.0,2.9,19.7,197.0,186.75,143.2
2018,5,26,11,15,17.5,225.5,3.0,20.1,242.0,233.83,179.68
2018,5,26,11,30,27.0,261.0,3.1,20.5,287.0,275.49,211.44
2018,5,26,11,45,45.0,301.0,3.25,20.85,344.5,328.11,251.47
2018,5,26,12,0,63.0,341.0,3.4,21.2,402.0,378.96,289.56
2018,5,26,12,15,90.5,363.5,3.5,21.4,450.5,422.43,322.23
2018,5,26,12,30,118.0,386.0,3.6,21.6,499.0,459.29,349.72
2018,5,26,12,45,161.5,416.0,3.7,21.8,569.0,512.96,389.52
2018,5,26,13,0,205.0,446.0,3.8,22.0,639.0,562.27,425.5
2018,5,26,13,15,347.5,383.0,3.9,22.1,702.5,595.69,452.85
2018,5,26,13,30,490.0,320.0,4.0,22.2,766.0,618.43,471.68
2018,5,26,13,45,593.5,263.5,4.1,22.3,789.0,610.22,466.8
2018,5,26,14,0,697.0,207.0,4.2,22.4,812.0,595.24,456.19
2018,5,26,14,15,765.5,170.5,4.25,22.3,813.0,571.25,437.59
2018,5,26,14,30,834.0,134.0,4.3,22.2,814.0,537.52,410.7
2018,5,26,14,45,823.5,131.0,4.35,22.1,776.5,488.21,370.73
2018,5,26,15,0,813.0,128.0,4.4,22.0,739.0,439.08,329.93
2018,5,26,15,15,783.5,130.0,4.4,22.0,691.5,387.59,286.43
2018,5,26,15,30,754.0,132.0,4.4,22.0,644.0,338.61,244.38
2018,5,26,15,45,631.0,157.5,4.4,21.6,565.5,280.75,198.57
2018,5,26,16,0,508.0,183.0,4.4,21.2,487.0,241.56,169.11
2018,5,26,16,15,369.0,194.0,4.35,20.85,405.0,198.74,139.71
2018,5,26,16,30,230.0,205.0,4.3,20.5,323.0,176.86,129.16
2018,5,26,16,45,251.5,180.0,4.2,20.15,296.0,145.3,106.3
2018,5,26,17,0,273.0,155.0,4.1,19.8,269.0,112.14,91.63
2018,5,26,17,15,299.0,132.0,4.0,19.3,241.5,97.67,79.62
2018,5,26,17,30,325.0,109.0,3.9,18.8,214.0,77.05,62.02
2018,5,26,17,45,311.5,91.5,3.8,18.3,177.5,66.2,52.66
2018,5,26,18,0,298.0,74.0,3.7,17.8,141.0,54.73,42.52
2018,5,26,18,15,246.5,59.5,3.45,17.15,105.5,44.96,33.66
2018,5,26,18,30,195.0,45.0,3.2,16.5,70.0,34.72,24.12
2018,5,26,18,45,122.0,29.5,2.95,15.85,43.0,24.28,12.44
2018,5,26,19,0,49.0,14.0,2.7,15.2,16.0,13.34,0.0
2018,5,26,19,15,24.5,7.0,2.7,14.85,8.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.55,12.3,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.5,12.4,12.0,27.59,0.0
2018,5,27,5,15,134.5,26.5,1.5,12.8,39.5,111.85,49.52
2018,5,27,5,30,226.0,42.0,1.5,13.2,67.0,188.93,146.95
2018,5,27,5,45,306.5,53.0,1.45,13.55,106.0,253.52,205.92
2018,5,27,6,0,387.0,64.0,1.4,13.9,145.0,326.01,268.56
2018,5,27,6,15,351.0,81.5,1.45,14.6,170.0,340.69,281.59
2018,5,27,6,30,315.0,99.0,1.5,15.3,195.0,351.31,289.99
2018,5,27,6,45,296.5,119.0,1.55,15.95,223.0,360.22,296.44
2018,5,27,7,0,278.0,139.0,1.6,16.6,251.0,379.69,310.27
2018,5,27,7,15,413.5,139.0,1.7,17.55,331.0,507.84,409.9
2018,5,27,7,30,549.0,139.0,1.8,18.5,411.0,630.61,500.72
2018,5,27,7,45,654.5,125.0,1.95,19.4,482.5,726.09,566.85
2018,5,27,8,0,760.0,111.0,2.1,20.3,554.0,814.33,625.5
2018,5,27,8,15,781.5,113.5,2.2,21.1,602.0,854.21,649.21
2018,5,27,8,30,803.0,116.0,2.3,21.9,650.0,892.55,671.96
2018,5,27,8,45,820.5,117.0,2.4,22.65,694.0,923.6,689.69
2018,5,27,9,0,838.0,118.0,2.5,23.4,738.0,952.48,705.89
2018,5,27,9,15,851.0,120.0,2.55,23.9,777.5,967.26,712.97
2018,5,27,9,30,864.0,122.0,2.6,24.4,817.0,987.92,724.09
2018,5,27,9,45,875.0,121.5,2.7,24.9,850.0,1001.16,730.82
2018,5,27,10,0,886.0,121.0,2.8,25.4,883.0,1011.52,735.83
2018,5,27,10,15,892.5,121.5,2.9,25.8,909.0,1015.48,737.1
2018,5,27,10,30,899.0,122.0,3.0,26.2,935.0,1016.35,736.54
2018,5,27,10,45,904.0,122.0,3.1,26.55,954.5,1012.11,732.96
2018,5,27,11,0,909.0,122.0,3.2,26.9,974.0,1004.77,727.5
2018,5,27,11,15,911.5,122.0,3.3,27.15,985.5,991.95,718.89
2018,5,27,11,30,914.0,122.0,3.4,27.4,997.0,976.16,708.43
2018,5,27,11,45,915.0,122.0,3.5,27.65,1001.5,956.1,695.24
2018,5,27,12,0,916.0,122.0,3.6,27.9,1006.0,933.33,680.29
2018,5,27,12,15,909.0,125.5,3.7,28.0,1000.5,904.24,661.54
2018,5,27,12,30,902.0,129.0,3.8,28.1,995.0,873.02,641.29
2018,5,27,12,45,907.0,124.0,3.9,28.2,986.5,841.96,621.03
2018,5,27,13,0,912.0,119.0,4.0,28.3,978.0,808.46,598.96
2018,5,27,13,15,908.5,117.5,4.1,28.3,959.5,769.43,573.14
2018,5,27,13,30,905.0,116.0,4.2,28.3,941.0,728.7,545.37
2018,5,27,13,45,900.0,115.0,4.25,28.25,916.5,685.9,514.23
2018,5,27,14,0,895.0,114.0,4.3,28.2,892.0,641.84,481.48
2018,5,27,14,15,887.5,112.0,4.3,28.1,860.5,594.47,445.53
2018,5,27,14,30,880.0,110.0,4.3,28.0,829.0,546.46,408.18
2018,5,27,14,45,870.5,108.0,4.3,27.9,791.5,497.07,368.84
2018,5,27,15,0,861.0,106.0,4.3,27.8,754.0,447.62,328.42
2018,5,27,15,15,848.0,104.0,4.3,27.8,712.0,397.02,286.1
2018,5,27,15,30,835.0,102.0,4.3,27.8,670.0,340.83,238.88
2018,5,27,15,45,819.0,99.0,4.2,27.45,624.0,289.92,195.5
2018,5,27,16,0,803.0,96.0,4.1,27.1,578.0,240.49,153.56
2018,5,27,16,15,781.5,92.0,4.0,26.8,528.0,191.05,113.37
2018,5,27,16,30,760.0,88.0,3.9,26.5,478.0,144.02,78.61
2018,5,27,16,45,731.0,84.5,3.75,26.2,427.0,99.52,52.61
2018,5,27,17,0,702.0,81.0,3.6,25.9,376.0,53.0,39.57
2018,5,27,17,15,663.5,76.5,3.25,25.25,325.5,49.97,37.25
2018,5,27,17,30,625.0,72.0,2.9,24.6,275.0,48.98,36.58
2018,5,27,17,45,566.5,65.0,2.6,23.95,224.5,45.83,33.98
2018,5,27,18,0,508.0,58.0,2.3,23.3,174.0,42.51,31.07
2018,5,27,18,15,413.0,50.0,2.05,22.25,129.0,38.07,27.07
2018,5,27,18,30,318.0,42.0,1.8,21.2,84.0,33.48,22.63
2018,5,27,18,45,208.5,29.0,1.5,20.15,52.0,22.76,11.37
2018,5,27,19,0,99.0,16.0,1.2,19.1,20.0,15.25,0.0
2018,5,27,19,15,49.5,8.0,1.2,18.7,10.0,7.63,0.0
2018,5,27,19,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,16.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,28,4,45,38.5,6.0,0.35,17.2,7.0,0.0,0.0
2018,5,28,5,0,77.0,12.0,0.3,17.4,14.0,42.11,0.0
2018,5,28,5,15,201.5,24.0,0.25,18.1,43.5,138.23,64.48
2018,5,28,5,30,326.0,36.0,0.2,18.8,73.0,230.46,174.48
2018,5,28,5,45,419.0,44.0,0.2,19.45,116.0,305.36,239.09
2018,5,28,6,0,512.0,52.0,0.2,20.1,159.0,388.11,306.06
2018,5,28,6,15,572.5,58.0,0.25,20.85,208.5,455.31,358.63
2018,5,28,6,30,633.0,64.0,0.3,21.6,258.0,526.59,411.8
2018,5,28,6,45,675.0,68.5,0.4,22.4,310.0,586.4,454.2
2018,5,28,7,0,717.0,73.0,0.5,23.2,362.0,644.8,493.29
2018,5,28,7,15,747.5,76.5,0.7,24.15,414.0,697.71,528.35
2018,5,28,7,30,778.0,80.0,0.9,25.1,466.0,750.68,562.61
2018,5,28,7,45,801.0,83.0,1.15,26.05,516.5,796.43,591.85
2018,5,28,8,0,824.0,86.0,1.4,27.0,567.0,841.18,619.89
2018,5,28,8,15,841.5,88.0,1.55,27.65,614.5,870.94,637.2
2018,5,28,8,30,859.0,90.0,1.7,28.3,662.0,906.38,658.2
2018,5,28,8,45,873.0,92.0,1.85,28.95,706.0,936.52,675.52
2018,5,28,9,0,887.0,94.0,2.0,29.6,750.0,964.32,691.28
2018,5,28,9,15,894.5,97.0,2.1,30.05,788.0,984.38,702.1
2018,5,28,9,30,902.0,100.0,2.2,30.5,826.0,1001.54,711.21
2018,5,28,9,45,906.5,103.0,2.35,30.95,858.0,1012.72,717.18
2018,5,28,10,0,911.0,106.0,2.5,31.4,890.0,1020.78,721.29
2018,5,28,10,15,917.0,107.0,2.6,31.7,916.5,1025.01,723.06
2018,5,28,10,30,923.0,108.0,2.7,32.0,943.0,1026.07,722.97
2018,5,28,10,45,927.5,108.5,2.85,32.3,963.0,1021.94,720.21
2018,5,28,11,0,932.0,109.0,3.0,32.6,983.0,1014.62,715.54
2018,5,28,11,15,934.5,109.0,3.1,32.75,995.0,1001.73,707.46
2018,5,28,11,30,937.0,109.0,3.2,32.9,1007.0,985.8,697.54
2018,5,28,11,45,938.0,109.0,3.25,33.05,1011.5,965.52,684.55
2018,5,28,12,0,939.0,109.0,3.3,33.2,1016.0,942.45,669.82
2018,5,28,12,15,937.0,110.0,3.4,33.25,1012.5,915.03,652.89
2018,5,28,12,30,935.0,111.0,3.5,33.3,1009.0,885.18,634.3
2018,5,28,12,45,931.0,111.5,3.6,33.4,997.5,850.99,612.6
2018,5,28,13,0,927.0,112.0,3.7,33.5,986.0,814.78,589.41
2018,5,28,13,15,923.5,111.0,3.8,33.4,968.0,775.75,564.57
2018,5,28,13,30,920.0,110.0,3.9,33.3,950.0,734.98,538.01
2018,5,28,13,45,915.0,109.0,3.95,33.25,925.0,691.66,507.31
2018,5,28,14,0,910.0,108.0,4.0,33.2,900.0,647.06,474.97
2018,5,28,14,15,902.5,106.5,4.05,33.0,868.5,599.53,440.03
2018,5,28,14,30,895.0,105.0,4.1,32.8,837.0,551.33,403.62
2018,5,28,14,45,885.5,103.0,4.1,32.65,799.5,501.3,364.7
2018,5,28,15,0,876.0,101.0,4.1,32.5,762.0,451.2,324.68
2018,5,28,15,15,863.5,99.0,4.1,32.5,719.5,400.12,282.79
2018,5,28,15,30,851.0,97.0,4.1,32.5,677.0,349.66,240.59
2018,5,28,15,45,835.0,94.0,4.05,32.0,630.5,298.29,197.82
2018,5,28,16,0,819.0,91.0,4.0,31.5,584.0,241.43,151.09
2018,5,28,16,15,798.0,88.0,3.9,31.1,534.5,192.06,111.53
2018,5,28,16,30,777.0,85.0,3.8,30.7,485.0,145.04,77.19
2018,5,28,16,45,749.0,81.5,3.75,30.3,434.0,99.7,50.79
2018,5,28,17,0,721.0,78.0,3.7,29.9,383.0,57.73,42.83
2018,5,28,17,15,682.5,73.0,3.35,29.1,331.0,47.35,34.41
2018,5,28,17,30,644.0,68.0,3.0,28.3,279.0,45.83,33.32
2018,5,28,17,45,588.5,62.5,2.65,27.55,229.5,43.75,31.67
2018,5,28,18,0,533.0,57.0,2.3,26.8,180.0,41.59,29.82
2018,5,28,18,15,449.5,49.0,2.05,25.7,135.0,37.11,25.85
2018,5,28,18,30,366.0,41.0,1.8,24.6,90.0,32.45,21.44
2018,5,28,18,45,242.5,29.0,1.55,23.5,56.0,23.59,12.04
2018,5,28,19,0,119.0,17.0,1.3,22.4,22.0,16.2,0.0
2018,5,28,19,15,59.5,8.5,1.25,22.0,11.0,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,18.75,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,29,4,45,37.0,6.0,0.9,19.05,7.0,0.0,0.0
2018,5,29,5,0,74.0,12.0,0.9,19.2,14.0,40.96,0.0
2018,5,29,5,15,193.0,24.5,1.1,19.85,43.5,135.51,66.08
2018,5,29,5,30,312.0,37.0,1.3,20.5,73.0,224.7,170.89
2018,5,29,5,45,367.5,47.0,1.5,21.2,109.5,281.13,222.07
2018,5,29,6,0,423.0,57.0,1.7,21.9,146.0,342.18,274.04
2018,5,29,6,15,278.5,86.0,1.7,22.55,151.0,301.01,241.73
2018,5,29,6,30,134.0,115.0,1.7,23.2,156.0,226.69,181.1
2018,5,29,6,45,173.5,132.5,1.7,23.9,196.0,278.22,222.3
2018,5,29,7,0,213.0,150.0,1.7,24.6,236.0,344.85,273.32
2018,5,29,7,15,347.5,150.0,1.65,25.45,312.5,469.36,367.76
2018,5,29,7,30,482.0,150.0,1.6,26.3,389.0,589.29,454.21
2018,5,29,7,45,638.0,122.5,1.5,27.15,474.0,709.63,535.64
2018,5,29,8,0,794.0,95.0,1.4,28.0,559.0,826.07,608.41
2018,5,29,8,15,811.0,97.5,1.35,28.6,605.5,862.73,627.2
2018,5,29,8,30,828.0,100.0,1.3,29.2,652.0,897.62,645.29
2018,5,29,8,45,841.5,102.5,1.25,29.8,695.0,919.22,654.64
2018,5,29,9,0,855.0,105.0,1.2,30.4,738.0,946.46,667.54
2018,5,29,9,15,868.5,105.0,1.2,30.9,777.0,968.45,678.01
2018,5,29,9,30,882.0,105.0,1.2,31.4,816.0,987.84,686.94
2018,5,29,9,45,893.5,104.0,1.2,31.9,849.5,1001.41,692.38
2018,5,29,10,0,905.0,103.0,1.2,32.4,883.0,1012.08,696.21
2018,5,29,10,15,910.5,104.5,1.3,32.7,909.5,1016.44,698.63
2018,5,29,10,30,916.0,106.0,1.4,33.0,936.0,1017.63,699.29
2018,5,29,10,45,920.0,106.5,1.5,33.3,955.0,1013.13,696.61
2018,5,29,11,0,924.0,107.0,1.6,33.6,974.0,1005.49,692.13
2018,5,29,11,15,926.0,108.0,1.75,33.8,986.5,993.3,685.87
2018,5,29,11,30,928.0,109.0,1.9,34.0,999.0,978.07,677.7
2018,5,29,11,45,928.5,109.5,2.0,34.15,1003.5,958.05,666.07
2018,5,29,12,0,929.0,110.0,2.1,34.3,1008.0,935.26,652.7
2018,5,29,12,15,927.0,111.0,2.3,34.3,1004.5,908.14,637.81
2018,5,29,12,30,925.0,112.0,2.5,34.3,1001.0,878.63,621.08
2018,5,29,12,45,920.5,113.0,2.7,34.3,990.0,844.84,601.24
2018,5,29,13,0,916.0,114.0,2.9,34.3,979.0,809.09,579.74
2018,5,29,13,15,911.5,113.5,3.05,34.15,960.5,770.2,555.85
2018,5,29,13,30,907.0,113.0,3.2,34.0,942.0,729.68,530.15
2018,5,29,13,45,900.5,113.0,3.4,33.8,917.0,686.8,500.98
2018,5,29,14,0,894.0,113.0,3.6,33.6,892.0,642.78,470.09
2018,5,29,14,15,886.5,111.0,3.75,33.25,860.5,595.56,436.13
2018,5,29,14,30,879.0,109.0,3.9,32.9,829.0,547.71,400.61
2018,5,29,14,45,868.0,108.0,4.05,32.6,791.5,498.58,362.93
2018,5,29,15,0,857.0,107.0,4.2,32.3,754.0,449.51,324.13
2018,5,29,15,15,844.0,104.5,4.2,32.3,712.0,398.78,282.58
2018,5,29,15,30,831.0,102.0,4.2,32.3,670.0,342.48,236.21
2018,5,29,15,45,808.0,101.5,4.4,31.25,622.0,291.96,194.84
2018,5,29,16,0,785.0,101.0,4.6,30.2,574.0,243.64,155.15
2018,5,29,16,15,761.5,97.5,4.6,29.45,524.5,195.2,116.39
2018,5,29,16,30,738.0,94.0,4.6,28.7,475.0,149.38,82.78
2018,5,29,16,45,710.0,89.5,4.6,28.0,424.5,99.78,52.11
2018,5,29,17,0,682.0,85.0,4.6,27.3,374.0,58.66,44.1
2018,5,29,17,15,648.0,79.5,4.5,26.3,325.0,51.97,38.77
2018,5,29,17,30,614.0,74.0,4.4,25.3,276.0,50.32,37.61
2018,5,29,17,45,557.0,67.5,4.25,24.35,226.5,47.66,35.49
2018,5,29,18,0,500.0,61.0,4.1,23.4,177.0,44.88,33.1
2018,5,29,18,15,407.5,52.0,3.9,22.45,131.5,39.65,28.41
2018,5,29,18,30,315.0,43.0,3.7,21.5,86.0,33.1,22.34
2018,5,29,18,45,206.5,30.0,3.5,20.5,53.5,23.5,12.4
2018,5,29,19,0,98.0,17.0,3.3,19.5,21.0,16.2,0.0
2018,5,29,19,15,49.0,8.5,3.25,18.95,10.5,8.1,0.0
2018,5,29,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.15,17.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.1,16.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.0,3.45,12.3,5.5,0.0,0.0
2018,5,30,5,0,33.0,10.0,3.6,12.4,11.0,22.72,0.0
2018,5,30,5,15,79.5,16.0,3.7,12.7,24.0,70.2,34.44
2018,5,30,5,30,126.0,22.0,3.8,13.0,37.0,106.52,82.07
2018,5,30,5,45,63.0,15.5,3.9,13.3,23.0,62.56,48.01
2018,5,30,6,0,0.0,9.0,4.0,13.6,9.0,8.33,1.48
2018,5,30,6,15,0.0,15.5,4.0,14.05,15.5,14.36,6.69
2018,5,30,6,30,0.0,22.0,4.0,14.5,22.0,20.4,11.87
2018,5,30,6,45,0.0,23.0,3.95,14.95,23.0,21.33,12.62
2018,5,30,7,0,0.0,24.0,3.9,15.4,24.0,22.27,13.34
2018,5,30,7,15,0.0,26.5,3.9,15.95,26.5,24.6,15.22
2018,5,30,7,30,0.0,29.0,3.9,16.5,29.0,26.94,17.07
2018,5,30,7,45,2.0,85.5,3.85,17.0,86.5,81.35,62.35
2018,5,30,8,0,4.0,142.0,3.8,17.5,144.0,138.96,109.19
2018,5,30,8,15,3.5,148.0,3.8,18.15,150.0,144.09,112.61
2018,5,30,8,30,3.0,154.0,3.8,18.8,156.0,149.23,116.1
2018,5,30,8,45,6.0,173.0,3.8,19.4,177.5,170.63,132.7
2018,5,30,9,0,9.0,192.0,3.8,20.0,199.0,192.05,149.09
2018,5,30,9,15,16.0,227.0,3.8,20.5,240.0,233.34,181.0
2018,5,30,9,30,23.0,262.0,3.8,21.0,281.0,285.46,220.66
2018,5,30,9,45,31.5,306.0,3.85,21.5,332.5,338.38,260.25
2018,5,30,10,0,40.0,350.0,3.9,22.0,384.0,390.74,298.7
2018,5,30,10,15,62.0,371.5,3.95,22.35,426.5,432.21,329.36
2018,5,30,10,30,84.0,393.0,4.0,22.7,469.0,472.96,359.13
2018,5,30,10,45,122.0,394.5,4.1,23.0,507.5,518.02,392.54
2018,5,30,11,0,160.0,396.0,4.2,23.3,546.0,550.93,416.86
2018,5,30,11,15,329.5,365.5,4.3,23.45,680.0,682.78,515.97
2018,5,30,11,30,499.0,335.0,4.4,23.6,814.0,807.12,606.26
2018,5,30,11,45,527.5,323.5,4.45,23.75,832.0,806.06,605.06
2018,5,30,12,0,556.0,312.0,4.5,23.9,850.0,802.37,602.87
2018,5,30,12,15,661.0,262.5,4.65,23.8,900.0,825.76,622.75
2018,5,30,12,30,766.0,213.0,4.8,23.7,950.0,841.41,636.23
2018,5,30,12,45,747.5,220.5,4.9,23.65,933.5,806.79,612.24
2018,5,30,13,0,729.0,228.0,5.0,23.6,917.0,769.1,585.43
2018,5,30,13,15,791.5,192.0,5.1,23.35,927.0,752.39,575.41
2018,5,30,13,30,854.0,156.0,5.2,23.1,937.0,730.52,560.99
2018,5,30,13,45,817.0,169.5,5.25,22.85,900.5,680.42,523.51
2018,5,30,14,0,780.0,183.0,5.3,22.6,864.0,631.77,486.53
2018,5,30,14,15,794.5,170.0,5.3,22.3,842.0,591.52,455.59
2018,5,30,14,30,809.0,157.0,5.3,22.0,820.0,548.97,421.93
2018,5,30,14,45,780.5,160.5,5.3,21.65,776.5,497.91,380.83
2018,5,30,15,0,752.0,164.0,5.3,21.3,733.0,443.92,336.75
2018,5,30,15,15,777.5,144.0,5.3,21.3,703.5,402.29,300.17
2018,5,30,15,30,803.0,124.0,5.3,21.3,674.0,352.91,256.48
2018,5,30,15,45,790.5,119.5,5.2,20.5,629.5,303.34,213.39
2018,5,30,16,0,778.0,115.0,5.1,19.7,585.0,254.94,171.31
2018,5,30,16,15,755.0,111.0,5.05,19.2,535.5,200.85,126.21
2018,5,30,16,30,732.0,107.0,5.0,18.7,486.0,154.65,90.65
2018,5,30,16,45,700.5,103.0,4.9,18.25,435.0,110.62,63.1
2018,5,30,17,0,669.0,99.0,4.8,17.8,384.0,70.32,56.07
2018,5,30,17,15,623.5,93.0,4.75,17.15,331.0,62.21,49.31
2018,5,30,17,30,578.0,87.0,4.7,16.5,278.0,60.66,48.18
2018,5,30,17,45,518.5,80.0,4.65,15.9,229.0,58.12,46.06
2018,5,30,18,0,459.0,73.0,4.6,15.3,180.0,55.5,43.69
2018,5,30,18,15,341.0,60.5,4.5,14.75,129.5,45.66,34.7
2018,5,30,18,30,223.0,48.0,4.4,14.2,79.0,36.95,26.46
2018,5,30,18,45,142.0,33.0,4.35,13.65,50.0,25.87,14.95
2018,5,30,19,0,61.0,18.0,4.3,13.1,21.0,15.02,0.0
2018,5,30,19,15,30.5,9.0,4.25,12.75,10.5,8.58,0.0
2018,5,30,19,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,3.0,11.05,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,3.0,11.1,5.0,5.17,0.0
2018,5,31,5,15,0.5,14.0,3.0,11.35,14.0,13.2,2.18
2018,5,31,5,30,0.0,23.0,3.0,11.6,23.0,21.34,11.98
2018,5,31,5,45,0.0,37.0,3.0,11.8,37.0,34.38,23.58
2018,5,31,6,0,0.0,51.0,3.0,12.0,51.0,48.18,35.75
2018,5,31,6,15,0.0,55.5,3.0,12.4,55.5,51.65,38.87
2018,5,31,6,30,0.0,60.0,3.0,12.8,60.0,55.8,42.4
2018,5,31,6,45,0.0,71.0,3.0,13.2,71.0,66.18,51.13
2018,5,31,7,0,0.0,82.0,3.0,13.6,82.0,76.83,59.91
2018,5,31,7,15,0.5,103.0,3.0,14.15,103.0,98.07,77.43
2018,5,31,7,30,1.0,124.0,3.0,14.7,124.0,119.34,94.66
2018,5,31,7,45,1.0,133.5,3.0,15.25,134.0,128.32,101.49
2018,5,31,8,0,1.0,143.0,3.0,15.8,144.0,137.33,108.29
2018,5,31,8,15,2.5,156.0,3.05,16.3,158.0,151.25,119.09
2018,5,31,8,30,4.0,169.0,3.1,16.8,172.0,165.2,129.8
2018,5,31,8,45,7.0,184.0,3.15,17.25,189.0,182.59,143.26
2018,5,31,9,0,10.0,199.0,3.2,17.7,206.0,200.01,156.6
2018,5,31,9,15,15.0,232.5,3.3,18.1,244.0,237.89,185.99
2018,5,31,9,30,20.0,266.0,3.4,18.5,282.0,275.72,214.88
2018,5,31,9,45,45.0,326.5,3.5,18.85,364.5,373.35,289.77
2018,5,31,10,0,70.0,387.0,3.6,19.2,447.0,459.47,353.94
2018,5,31,10,15,53.5,371.5,3.7,19.4,418.5,423.83,325.92
2018,5,31,10,30,37.0,356.0,3.8,19.6,390.0,388.75,298.69
2018,5,31,10,45,40.5,370.0,3.95,19.85,407.5,403.57,309.57
2018,5,31,11,0,44.0,384.0,4.1,20.1,425.0,417.89,319.89
2018,5,31,11,15,37.5,376.0,4.25,20.15,411.5,400.39,306.44
2018,5,31,11,30,31.0,368.0,4.4,20.2,398.0,383.15,293.35
2018,5,31,11,45,35.5,370.0,4.55,20.25,404.5,385.88,295.65
2018,5,31,12,0,40.0,372.0,4.7,20.3,411.0,388.21,297.62
2018,5,31,12,15,144.5,400.0,4.8,20.2,539.5,503.72,387.37
2018,5,31,12,30,249.0,428.0,4.9,20.1,668.0,608.2,466.55
2018,5,31,12,45,312.5,412.5,5.0,20.0,710.0,631.4,485.01
2018,5,31,13,0,376.0,397.0,5.1,19.9,752.0,650.18,500.33
2018,5,31,13,15,354.0,400.0,5.1,19.75,729.5,617.46,475.75
2018,5,31,13,30,332.0,403.0,5.1,19.6,707.0,585.65,451.88
2018,5,31,13,45,454.5,337.5,5.1,19.5,741.5,588.1,456.02
2018,5,31,14,0,577.0,272.0,5.1,19.4,776.0,581.79,452.54
2018,5,31,14,15,725.5,198.0,5.05,19.2,808.5,574.08,447.09
2018,5,31,14,30,874.0,124.0,5.0,19.0,841.0,559.93,434.96
2018,5,31,14,45,864.5,121.5,4.9,18.85,804.0,510.48,393.84
2018,5,31,15,0,855.0,119.0,4.8,18.7,767.0,460.97,351.84
2018,5,31,15,15,787.0,134.0,4.8,18.7,704.5,398.76,299.92
2018,5,31,15,30,719.0,149.0,4.8,18.7,642.0,342.37,252.42
2018,5,31,15,45,627.5,167.5,4.7,18.2,576.5,293.64,212.35
2018,5,31,16,0,536.0,186.0,4.6,17.7,511.0,254.97,181.57
2018,5,31,16,15,489.0,180.0,4.55,17.3,457.0,212.31,147.62
2018,5,31,16,30,442.0,174.0,4.5,16.9,403.0,174.6,119.82
2018,5,31,16,45,411.5,160.0,4.45,16.55,356.0,137.16,94.81
2018,5,31,17,0,381.0,146.0,4.4,16.2,309.0,103.19,77.81
2018,5,31,17,15,441.5,119.0,4.3,15.7,284.0,81.77,66.8
2018,5,31,17,30,502.0,92.0,4.2,15.2,259.0,64.5,51.83
2018,5,31,17,45,482.0,80.0,4.1,14.75,218.0,57.89,46.07
2018,5,31,18,0,462.0,68.0,4.0,14.3,177.0,50.77,39.68
2018,5,31,18,15,391.5,58.0,3.8,13.85,135.0,44.95,34.23
2018,5,31,18,30,321.0,48.0,3.6,13.4,93.0,37.03,26.66
2018,5,31,18,45,206.0,34.0,3.4,12.9,58.5,26.7,15.89
2018,5,31,19,0,91.0,20.0,3.2,12.4,24.0,15.95,0.0
2018,5,31,19,15,45.5,10.0,3.2,12.2,12.0,9.53,0.0
2018,5,31,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,1,4,45,33.0,6.5,1.7,10.6,7.5,0.0,0.0
2018,6,1,5,0,66.0,13.0,1.8,10.8,15.0,38.83,0.0
2018,6,1,5,15,183.0,27.5,1.85,11.25,46.0,136.72,76.79
2018,6,1,5,30,300.0,42.0,1.9,11.7,77.0,225.29,178.27
2018,6,1,5,45,394.0,51.0,1.95,12.2,120.5,300.19,246.05
2018,6,1,6,0,488.0,60.0,2.0,12.7,164.0,384.26,318.55
2018,6,1,6,15,551.5,66.0,2.0,13.35,213.5,452.85,375.82
2018,6,1,6,30,615.0,72.0,2.0,14.0,263.0,525.53,433.86
2018,6,1,6,45,660.5,76.5,1.95,14.65,315.5,587.28,480.55
2018,6,1,7,0,706.0,81.0,1.9,15.3,368.0,651.0,525.52
2018,6,1,7,15,737.5,85.0,1.9,16.1,420.0,701.07,558.75
2018,6,1,7,30,769.0,89.0,1.9,16.9,472.0,755.22,593.94
2018,6,1,7,45,793.5,91.0,1.95,17.7,522.5,800.82,622.45
2018,6,1,8,0,818.0,93.0,2.0,18.5,573.0,845.49,649.75
2018,6,1,8,15,836.5,95.5,2.05,19.4,621.0,884.14,672.14
2018,6,1,8,30,855.0,98.0,2.1,20.3,669.0,913.17,687.72
2018,6,1,8,45,869.0,100.0,2.15,21.2,713.0,943.18,703.87
2018,6,1,9,0,883.0,102.0,2.2,22.1,757.0,970.87,718.3
2018,6,1,9,15,895.5,102.5,2.25,22.8,796.5,992.9,729.51
2018,6,1,9,30,908.0,103.0,2.3,23.5,836.0,1012.22,739.01
2018,6,1,9,45,918.5,102.5,2.3,24.2,870.0,1025.62,744.18
2018,6,1,10,0,929.0,102.0,2.3,24.9,904.0,1036.02,747.56
2018,6,1,10,15,934.5,103.0,2.35,25.45,930.5,1039.95,747.96
2018,6,1,10,30,940.0,104.0,2.4,26.0,957.0,1040.66,746.5
2018,6,1,10,45,944.5,104.5,2.4,26.55,977.0,1036.62,741.66
2018,6,1,11,0,949.0,105.0,2.4,27.1,997.0,1029.35,734.97
2018,6,1,11,15,951.5,105.5,2.45,27.5,1009.5,1016.96,726.16
2018,6,1,11,30,954.0,106.0,2.5,27.9,1022.0,1001.45,715.52
2018,6,1,11,45,955.0,106.0,2.6,28.3,1027.0,981.06,702.33
2018,6,1,12,0,956.0,106.0,2.7,28.7,1032.0,957.83,687.34
2018,6,1,12,15,951.5,108.5,2.75,28.95,1027.5,929.42,668.99
2018,6,1,12,30,947.0,111.0,2.8,29.2,1023.0,898.65,649.09
2018,6,1,12,45,940.0,114.0,2.9,29.4,1011.5,864.1,627.08
2018,6,1,13,0,933.0,117.0,3.0,29.6,1000.0,827.65,603.63
2018,6,1,13,15,929.5,116.5,3.1,29.7,982.0,789.0,578.7
2018,6,1,13,30,926.0,116.0,3.2,29.8,964.0,748.6,552.12
2018,6,1,13,45,921.0,114.5,3.3,29.85,939.0,704.77,521.11
2018,6,1,14,0,916.0,113.0,3.4,29.9,914.0,659.65,488.42
2018,6,1,14,15,908.5,111.0,3.5,29.85,882.0,611.59,452.95
2018,6,1,14,30,901.0,109.0,3.6,29.8,850.0,562.85,415.97
2018,6,1,14,45,892.0,107.0,3.65,29.7,812.5,512.91,377.01
2018,6,1,15,0,883.0,105.0,3.7,29.6,775.0,462.84,336.85
2018,6,1,15,15,870.5,103.0,3.7,29.6,732.5,411.51,294.57
2018,6,1,15,30,858.0,101.0,3.7,29.6,690.0,360.79,251.91
2018,6,1,15,45,842.0,98.0,3.8,29.15,643.0,302.57,203.72
2018,6,1,16,0,826.0,95.0,3.9,28.7,596.0,252.06,161.25
2018,6,1,16,15,806.0,91.5,3.9,28.3,546.5,202.12,120.51
2018,6,1,16,30,786.0,88.0,3.9,27.9,497.0,154.41,84.62
2018,6,1,16,45,759.5,83.5,3.85,27.5,445.0,107.88,55.78
2018,6,1,17,0,733.0,79.0,3.8,27.1,393.0,64.53,39.57
2018,6,1,17,15,696.5,74.0,3.45,26.35,341.5,47.81,35.2
2018,6,1,17,30,660.0,69.0,3.1,25.6,290.0,46.3,34.13
2018,6,1,17,45,607.5,63.5,2.75,24.85,240.0,44.25,32.49
2018,6,1,18,0,555.0,58.0,2.4,24.1,190.0,42.1,30.65
2018,6,1,18,15,474.5,50.0,2.1,22.95,144.0,37.62,26.68
2018,6,1,18,30,394.0,42.0,1.8,21.8,98.0,32.96,22.3
2018,6,1,18,45,271.5,31.0,1.5,20.65,62.5,25.11,14.23
2018,6,1,19,0,149.0,20.0,1.2,19.5,27.0,15.94,0.0
2018,6,1,19,15,74.5,10.0,1.2,19.1,13.5,9.53,0.0
2018,6,1,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
