Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,4,45,42.5,6.5,0.65,15.85,7.5,0.0,0.0
2018,6,2,5,0,85.0,13.0,0.6,16.1,15.0,46.47,0.0
2018,6,2,5,15,210.0,25.5,0.7,17.0,46.5,145.94,81.94
2018,6,2,5,30,335.0,38.0,0.8,17.9,78.0,237.67,182.97
2018,6,2,5,45,424.0,46.5,0.95,18.75,121.5,311.76,247.66
2018,6,2,6,0,513.0,55.0,1.1,19.6,165.0,393.27,315.28
2018,6,2,6,15,572.0,61.0,1.2,20.4,214.0,459.77,368.7
2018,6,2,6,30,631.0,67.0,1.3,21.2,263.0,530.13,422.76
2018,6,2,6,45,672.0,72.0,1.4,22.05,315.0,589.86,466.09
2018,6,2,7,0,713.0,77.0,1.5,22.9,367.0,647.75,505.58
2018,6,2,7,15,743.0,80.5,1.6,23.8,418.5,700.18,539.79
2018,6,2,7,30,773.0,84.0,1.7,24.7,470.0,752.64,573.07
2018,6,2,7,45,795.0,87.0,1.8,25.6,520.0,797.42,600.24
2018,6,2,8,0,817.0,90.0,1.9,26.5,570.0,841.16,626.19
2018,6,2,8,15,834.0,93.0,1.9,27.25,617.5,879.06,647.2
2018,6,2,8,30,851.0,96.0,1.9,28.0,665.0,907.35,661.61
2018,6,2,8,45,864.5,98.0,1.9,28.7,708.5,936.86,676.85
2018,6,2,9,0,878.0,100.0,1.9,29.4,752.0,964.05,690.41
2018,6,2,9,15,887.0,102.5,1.85,30.0,790.5,984.9,699.56
2018,6,2,9,30,896.0,105.0,1.8,30.6,829.0,1002.94,706.95
2018,6,2,9,45,902.5,107.0,1.75,31.25,861.5,1015.03,710.53
2018,6,2,10,0,909.0,109.0,1.7,31.9,894.0,1024.06,712.34
2018,6,2,10,15,915.0,110.5,1.65,32.45,921.0,1028.95,712.01
2018,6,2,10,30,921.0,112.0,1.6,33.0,948.0,1030.66,709.91
2018,6,2,10,45,925.0,112.5,1.55,33.55,967.5,1026.18,704.25
2018,6,2,11,0,929.0,113.0,1.5,34.1,987.0,1018.54,696.89
2018,6,2,11,15,931.5,113.5,1.45,34.5,999.5,1006.33,687.41
2018,6,2,11,30,934.0,114.0,1.4,34.9,1012.0,991.08,676.28
2018,6,2,11,45,935.0,114.0,1.35,35.25,1016.5,971.01,662.57
2018,6,2,12,0,936.0,114.0,1.3,35.6,1021.0,948.18,647.35
2018,6,2,12,15,936.0,114.0,1.3,35.8,1018.5,921.82,631.2
2018,6,2,12,30,936.0,114.0,1.3,36.0,1016.0,892.97,613.57
2018,6,2,12,45,935.5,112.0,1.3,36.25,1005.5,859.56,592.98
2018,6,2,13,0,935.0,110.0,1.3,36.5,995.0,823.94,570.97
2018,6,2,13,15,931.5,109.0,1.35,36.5,977.0,784.91,547.79
2018,6,2,13,30,928.0,108.0,1.4,36.5,959.0,744.12,523.18
2018,6,2,13,45,922.5,107.5,1.45,36.55,934.5,700.85,494.64
2018,6,2,14,0,917.0,107.0,1.5,36.6,910.0,656.32,464.36
2018,6,2,14,15,910.0,105.5,1.6,36.45,878.5,609.01,432.01
2018,6,2,14,30,903.0,104.0,1.7,36.3,847.0,560.96,397.98
2018,6,2,14,45,893.5,102.0,1.8,36.15,809.5,510.78,361.25
2018,6,2,15,0,884.0,100.0,1.9,36.0,772.0,460.5,323.16
2018,6,2,15,15,872.0,97.5,1.9,36.0,729.5,408.99,282.6
2018,6,2,15,30,860.0,95.0,1.9,36.0,687.0,358.04,241.53
2018,6,2,15,45,843.5,93.0,2.1,35.45,640.5,307.01,200.63
2018,6,2,16,0,827.0,91.0,2.3,34.9,594.0,250.51,155.44
2018,6,2,16,15,806.0,87.5,2.35,34.4,544.0,200.37,115.86
2018,6,2,16,30,785.0,84.0,2.4,33.9,494.0,152.55,80.84
2018,6,2,16,45,757.5,81.0,2.5,33.4,443.0,107.16,53.43
2018,6,2,17,0,730.0,78.0,2.6,32.9,392.0,65.06,38.05
2018,6,2,17,15,692.0,73.0,2.35,31.9,340.0,51.89,37.72
2018,6,2,17,30,654.0,68.0,2.1,30.9,288.0,45.44,32.59
2018,6,2,17,45,599.5,62.5,1.9,29.9,237.5,43.34,31.0
2018,6,2,18,0,545.0,57.0,1.7,28.9,187.0,41.14,29.19
2018,6,2,18,15,466.0,49.5,1.55,27.7,142.0,37.07,25.65
2018,6,2,18,30,387.0,42.0,1.4,26.5,97.0,32.84,21.74
2018,6,2,18,45,268.0,31.5,1.2,25.3,62.5,25.49,14.32
2018,6,2,19,0,149.0,21.0,1.0,24.1,28.0,16.75,0.0
2018,6,2,19,15,74.5,10.5,1.0,23.7,14.0,10.01,0.0
2018,6,2,19,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,20.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,20.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,6.5,0.4,21.55,8.0,0.0,0.0
2018,6,3,5,0,95.0,13.0,0.4,21.8,16.0,50.49,0.0
2018,6,3,5,15,225.5,25.5,0.45,22.45,48.0,153.25,85.74
2018,6,3,5,30,356.0,38.0,0.5,23.1,80.0,248.17,186.79
2018,6,3,5,45,446.5,46.0,0.55,23.8,124.5,323.48,250.61
2018,6,3,6,0,537.0,54.0,0.6,24.5,169.0,406.26,317.01
2018,6,3,6,15,595.5,59.5,0.65,25.2,219.0,472.8,368.57
2018,6,3,6,30,654.0,65.0,0.7,25.9,269.0,543.14,420.56
2018,6,3,6,45,694.5,69.0,0.75,26.6,320.5,598.64,458.92
2018,6,3,7,0,735.0,73.0,0.8,27.3,372.0,659.6,498.95
2018,6,3,7,15,764.5,76.0,0.9,28.2,424.0,711.75,531.69
2018,6,3,7,30,794.0,79.0,1.0,29.1,476.0,763.88,563.55
2018,6,3,7,45,816.0,82.5,1.1,30.0,527.0,809.93,590.6
2018,6,3,8,0,838.0,86.0,1.2,30.9,578.0,847.46,611.64
2018,6,3,8,15,855.0,88.0,1.25,31.5,625.5,884.61,632.27
2018,6,3,8,30,872.0,90.0,1.3,32.1,673.0,919.97,651.49
2018,6,3,8,45,884.5,92.5,1.4,32.75,717.0,949.63,667.55
2018,6,3,9,0,897.0,95.0,1.5,33.4,761.0,976.85,682.06
2018,6,3,9,15,903.0,98.5,1.6,33.8,799.0,996.25,692.45
2018,6,3,9,30,909.0,102.0,1.7,34.2,837.0,1012.69,701.17
2018,6,3,9,45,911.5,106.5,1.85,34.6,868.5,1023.7,707.32
2018,6,3,10,0,914.0,111.0,2.0,35.0,900.0,1031.5,711.61
2018,6,3,10,15,919.0,112.5,2.1,35.2,926.5,1035.39,713.6
2018,6,3,10,30,924.0,114.0,2.2,35.4,953.0,1036.1,713.79
2018,6,3,10,45,928.0,114.5,2.35,35.65,972.5,1031.61,711.31
2018,6,3,11,0,932.0,115.0,2.5,35.9,992.0,1023.95,706.96
2018,6,3,11,15,934.5,115.5,2.65,36.0,1004.5,1011.71,700.26
2018,6,3,11,30,937.0,116.0,2.8,36.1,1017.0,996.42,691.69
2018,6,3,11,45,937.0,116.5,2.95,36.2,1021.0,975.86,679.81
2018,6,3,12,0,937.0,117.0,3.1,36.3,1025.0,952.56,666.15
2018,6,3,12,15,936.5,117.0,3.2,36.25,1022.5,925.75,650.25
2018,6,3,12,30,936.0,117.0,3.3,36.2,1020.0,896.48,632.69
2018,6,3,12,45,934.5,115.5,3.45,36.15,1009.0,862.73,612.36
2018,6,3,13,0,933.0,114.0,3.6,36.1,998.0,826.84,590.4
2018,6,3,13,15,929.0,113.5,3.65,35.9,980.0,787.96,566.1
2018,6,3,13,30,925.0,113.0,3.7,35.7,962.0,747.36,540.39
2018,6,3,13,45,919.5,112.5,3.75,35.55,937.5,704.22,510.55
2018,6,3,14,0,914.0,112.0,3.8,35.4,913.0,659.82,479.11
2018,6,3,14,15,907.0,110.5,3.8,35.15,881.5,612.65,444.99
2018,6,3,14,30,900.0,109.0,3.8,34.9,850.0,564.75,409.4
2018,6,3,14,45,890.0,107.0,3.8,34.65,812.5,514.47,371.13
2018,6,3,15,0,880.0,105.0,3.8,34.4,775.0,464.15,331.74
2018,6,3,15,15,867.5,103.0,3.8,34.4,732.5,413.03,290.46
2018,6,3,15,30,855.0,101.0,3.8,34.4,690.0,362.52,248.8
2018,6,3,15,45,832.5,99.5,3.8,33.7,641.0,303.93,201.6
2018,6,3,16,0,810.0,98.0,3.8,33.0,592.0,253.68,160.47
2018,6,3,16,15,775.0,96.0,3.75,32.5,536.5,203.19,120.6
2018,6,3,16,30,740.0,94.0,3.7,32.0,481.0,156.46,86.43
2018,6,3,16,45,725.0,87.5,3.7,31.45,434.5,111.43,58.02
2018,6,3,17,0,710.0,81.0,3.7,30.9,388.0,68.42,40.4
2018,6,3,17,15,683.5,75.5,3.55,30.1,340.0,48.7,35.35
2018,6,3,17,30,657.0,70.0,3.4,29.3,292.0,46.9,34.06
2018,6,3,17,45,603.5,64.5,3.3,28.45,241.5,44.87,32.49
2018,6,3,18,0,550.0,59.0,3.2,27.6,191.0,42.75,30.73
2018,6,3,18,15,468.0,51.0,2.85,26.5,145.0,38.31,26.85
2018,6,3,18,30,386.0,43.0,2.5,25.4,99.0,33.68,22.56
2018,6,3,18,45,268.5,32.0,2.15,24.35,64.0,25.88,14.81
2018,6,3,19,0,151.0,21.0,1.8,23.3,29.0,16.72,0.0
2018,6,3,19,15,75.5,10.5,1.75,22.75,14.5,10.01,0.0
2018,6,3,19,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,4,4,45,57.5,7.0,1.8,14.95,8.5,0.0,0.0
2018,6,4,5,0,115.0,14.0,2.0,15.1,17.0,59.51,0.0
2018,6,4,5,15,255.0,25.0,2.15,15.6,50.0,166.45,98.16
2018,6,4,5,30,395.0,36.0,2.3,16.1,83.0,265.61,207.74
2018,6,4,5,45,462.5,43.5,2.4,16.6,124.0,329.28,266.11
2018,6,4,6,0,530.0,51.0,2.5,17.1,165.0,398.48,325.99
2018,6,4,6,15,547.0,62.5,2.65,17.95,207.5,446.02,365.72
2018,6,4,6,30,564.0,74.0,2.8,18.8,250.0,493.92,403.77
2018,6,4,6,45,662.0,70.5,2.95,19.65,313.5,580.95,470.87
2018,6,4,7,0,760.0,67.0,3.1,20.5,377.0,671.08,535.97
2018,6,4,7,15,787.5,70.5,3.25,21.4,429.0,723.11,570.76
2018,6,4,7,30,815.0,74.0,3.4,22.3,481.0,774.99,604.74
2018,6,4,7,45,835.5,76.5,3.55,23.15,531.5,812.07,627.52
2018,6,4,8,0,856.0,79.0,3.7,24.0,582.0,854.96,654.07
2018,6,4,8,15,871.5,81.0,3.75,24.75,629.5,891.32,675.35
2018,6,4,8,30,887.0,83.0,3.8,25.5,677.0,925.78,695.08
2018,6,4,8,45,898.5,85.5,3.85,26.25,720.5,954.91,710.97
2018,6,4,9,0,910.0,88.0,3.9,27.0,764.0,981.53,725.1
2018,6,4,9,15,914.0,92.5,3.95,27.6,801.5,1000.43,734.48
2018,6,4,9,30,918.0,97.0,4.0,28.2,839.0,1016.26,741.94
2018,6,4,9,45,919.0,102.0,4.0,28.75,870.5,1026.51,745.66
2018,6,4,10,0,920.0,107.0,4.0,29.3,902.0,1033.51,747.4
2018,6,4,10,15,926.0,108.0,4.0,29.7,929.0,1037.97,748.09
2018,6,4,10,30,932.0,109.0,4.0,30.1,956.0,1039.24,746.87
2018,6,4,10,45,936.5,109.5,4.05,30.5,976.0,1035.3,742.78
2018,6,4,11,0,941.0,110.0,4.1,30.9,996.0,1028.17,736.8
2018,6,4,11,15,943.5,110.5,4.15,31.05,1008.5,1015.93,728.42
2018,6,4,11,30,946.0,111.0,4.2,31.2,1021.0,1000.62,718.18
2018,6,4,11,45,947.0,111.5,4.25,31.35,1026.0,980.93,705.19
2018,6,4,12,0,948.0,112.0,4.3,31.5,1031.0,958.42,690.43
2018,6,4,12,15,948.0,111.5,4.4,31.45,1028.5,931.42,673.54
2018,6,4,12,30,948.0,111.0,4.5,31.4,1026.0,901.91,654.94
2018,6,4,12,45,947.5,109.5,4.6,31.35,1016.0,868.7,633.75
2018,6,4,13,0,947.0,108.0,4.7,31.3,1006.0,833.25,611.02
2018,6,4,13,15,943.5,107.5,4.75,31.1,988.0,794.34,585.93
2018,6,4,13,30,940.0,107.0,4.8,30.9,970.0,753.63,559.34
2018,6,4,13,45,935.0,105.5,4.9,30.7,945.0,709.45,528.44
2018,6,4,14,0,930.0,104.0,5.0,30.5,920.0,663.96,495.49
2018,6,4,14,15,923.5,103.0,5.0,30.15,889.0,616.89,460.45
2018,6,4,14,30,917.0,102.0,5.0,29.8,858.0,569.01,423.83
2018,6,4,14,45,908.5,99.5,5.0,29.45,820.5,518.32,384.14
2018,6,4,15,0,900.0,97.0,5.0,29.1,783.0,467.42,343.14
2018,6,4,15,15,888.0,95.0,5.0,29.1,740.5,415.61,299.97
2018,6,4,15,30,876.0,93.0,5.0,29.1,698.0,364.33,256.37
2018,6,4,15,45,861.0,90.5,5.0,28.1,651.5,312.57,212.86
2018,6,4,16,0,846.0,88.0,5.0,27.1,605.0,262.04,170.13
2018,6,4,16,15,826.5,85.0,4.95,26.5,555.0,204.71,123.03
2018,6,4,16,30,807.0,82.0,4.9,25.9,505.0,156.43,85.88
2018,6,4,16,45,781.0,78.5,4.9,25.25,453.5,109.61,55.87
2018,6,4,17,0,755.0,75.0,4.9,24.6,402.0,65.92,38.02
2018,6,4,17,15,719.5,70.0,4.8,23.8,349.5,49.4,36.96
2018,6,4,17,30,684.0,65.0,4.7,23.0,297.0,47.45,35.5
2018,6,4,17,45,633.0,60.0,4.6,22.15,246.5,41.3,30.32
2018,6,4,18,0,582.0,55.0,4.5,21.3,196.0,39.38,28.68
2018,6,4,18,15,498.5,48.5,4.35,20.45,149.5,36.07,25.66
2018,6,4,18,30,415.0,42.0,4.2,19.6,103.0,32.67,22.34
2018,6,4,18,45,286.0,31.5,4.0,18.75,66.0,25.3,14.88
2018,6,4,19,0,157.0,21.0,3.8,17.9,29.0,16.69,0.0
2018,6,4,19,15,78.5,10.5,3.75,17.4,14.5,10.01,0.0
2018,6,4,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,5,4,45,39.5,7.0,2.8,12.5,8.0,0.0,0.0
2018,6,5,5,0,79.0,14.0,2.9,12.6,16.0,45.08,0.0
2018,6,5,5,15,196.0,27.0,3.0,12.95,47.0,142.57,85.62
2018,6,5,5,30,313.0,40.0,3.1,13.3,78.0,228.83,181.23
2018,6,5,5,45,399.0,49.5,3.2,13.6,121.0,301.72,247.45
2018,6,5,6,0,485.0,59.0,3.3,13.9,164.0,381.73,317.24
2018,6,5,6,15,547.5,67.0,3.4,14.4,215.0,451.86,376.61
2018,6,5,6,30,610.0,75.0,3.5,14.9,266.0,526.2,437.12
2018,6,5,6,45,668.0,78.0,3.55,15.4,321.5,594.89,490.88
2018,6,5,7,0,726.0,81.0,3.6,15.9,377.0,666.42,543.54
2018,6,5,7,15,756.0,85.0,3.6,16.55,429.5,716.08,577.56
2018,6,5,7,30,786.0,89.0,3.6,17.2,482.0,769.63,613.62
2018,6,5,7,45,809.0,92.0,3.6,17.8,533.0,815.71,643.4
2018,6,5,8,0,832.0,95.0,3.6,18.4,584.0,860.75,671.86
2018,6,5,8,15,848.5,98.0,3.6,19.05,632.0,898.59,694.57
2018,6,5,8,30,865.0,101.0,3.6,19.7,680.0,926.58,710.15
2018,6,5,8,45,878.0,102.5,3.55,20.3,723.5,955.31,725.96
2018,6,5,9,0,891.0,104.0,3.5,20.9,767.0,981.67,739.98
2018,6,5,9,15,906.0,103.0,3.45,21.45,807.0,1004.64,751.76
2018,6,5,9,30,921.0,102.0,3.4,22.0,847.0,1024.99,761.74
2018,6,5,9,45,914.0,111.0,3.4,22.6,875.5,1031.6,762.91
2018,6,5,10,0,907.0,120.0,3.4,23.2,904.0,1034.72,762.03
2018,6,5,10,15,922.0,116.0,3.4,23.65,933.5,1042.73,764.96
2018,6,5,10,30,937.0,112.0,3.4,24.1,963.0,1047.67,765.94
2018,6,5,10,45,949.5,107.0,3.45,24.5,985.5,1045.93,763.28
2018,6,5,11,0,962.0,102.0,3.5,24.9,1008.0,1040.97,758.71
2018,6,5,11,15,863.5,167.5,3.55,25.2,988.5,1003.17,733.14
2018,6,5,11,30,765.0,233.0,3.6,25.5,969.0,960.67,704.65
2018,6,5,11,45,679.5,292.0,3.65,25.8,948.0,917.42,674.09
2018,6,5,12,0,594.0,351.0,3.7,26.1,927.0,875.83,642.91
2018,6,5,12,15,656.0,309.0,3.8,26.2,943.5,867.08,639.27
2018,6,5,12,30,718.0,267.0,3.9,26.3,960.0,856.8,634.09
2018,6,5,12,45,830.0,190.5,4.0,26.35,984.0,849.46,631.08
2018,6,5,13,0,942.0,114.0,4.1,26.4,1008.0,835.57,622.26
2018,6,5,13,15,938.5,113.0,4.15,26.3,990.0,796.39,596.22
2018,6,5,13,30,935.0,112.0,4.2,26.2,972.0,755.45,568.85
2018,6,5,13,45,929.0,112.0,4.25,26.1,947.0,712.11,537.58
2018,6,5,14,0,923.0,112.0,4.3,26.0,922.0,667.51,504.5
2018,6,5,14,15,916.0,109.5,4.35,25.7,890.0,619.2,468.32
2018,6,5,14,30,909.0,107.0,4.4,25.4,858.0,570.14,430.55
2018,6,5,14,45,900.0,105.5,4.4,25.15,821.0,520.42,391.04
2018,6,5,15,0,891.0,104.0,4.4,24.9,784.0,470.52,350.28
2018,6,5,15,15,878.5,101.5,4.4,24.9,741.0,418.53,306.62
2018,6,5,15,30,866.0,99.0,4.4,24.9,698.0,367.14,262.54
2018,6,5,15,45,851.0,96.5,4.35,24.2,652.0,315.84,218.65
2018,6,5,16,0,836.0,94.0,4.3,23.5,606.0,259.0,170.38
2018,6,5,16,15,817.0,90.0,4.25,23.0,556.0,208.35,127.92
2018,6,5,16,30,798.0,86.0,4.2,22.5,506.0,159.81,90.0
2018,6,5,16,45,772.0,82.5,4.15,22.0,454.5,113.44,59.68
2018,6,5,17,0,746.0,79.0,4.1,21.5,403.0,70.19,41.37
2018,6,5,17,15,709.5,74.0,4.05,20.75,350.5,52.54,40.17
2018,6,5,17,30,673.0,69.0,4.0,20.0,298.0,46.03,34.73
2018,6,5,17,45,622.0,63.5,3.9,19.3,247.5,43.96,33.04
2018,6,5,18,0,571.0,58.0,3.8,18.6,197.0,41.78,31.14
2018,6,5,18,15,493.0,50.5,3.65,17.85,150.5,37.73,27.43
2018,6,5,18,30,415.0,43.0,3.5,17.1,104.0,33.51,23.35
2018,6,5,18,45,294.5,32.0,3.4,16.3,67.5,25.69,15.49
2018,6,5,19,0,174.0,21.0,3.3,15.5,31.0,16.67,0.0
2018,6,5,19,15,87.0,10.5,3.2,15.05,15.5,10.01,0.0
2018,6,5,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,6,4,45,18.0,5.0,3.0,11.8,5.5,0.0,0.0
2018,6,6,5,0,36.0,10.0,3.0,11.9,11.0,24.0,0.0
2018,6,6,5,15,101.0,22.5,3.0,12.2,33.0,92.52,54.66
2018,6,6,5,30,166.0,35.0,3.0,12.5,55.0,147.82,116.38
2018,6,6,5,45,189.0,48.5,3.0,12.75,81.5,183.38,150.09
2018,6,6,6,0,212.0,62.0,3.0,13.0,108.0,220.84,183.97
2018,6,6,6,15,245.5,75.5,3.0,13.45,142.0,266.6,223.67
2018,6,6,6,30,279.0,89.0,3.0,13.9,176.0,314.7,264.1
2018,6,6,6,45,161.5,98.5,2.95,14.35,151.0,237.85,198.39
2018,6,6,7,0,44.0,108.0,2.9,14.8,126.0,143.54,116.73
2018,6,6,7,15,44.5,102.0,2.9,15.45,122.5,137.42,111.33
2018,6,6,7,30,45.0,96.0,2.9,16.1,119.0,132.1,106.44
2018,6,6,7,45,67.5,154.5,2.85,16.75,192.5,215.18,174.07
2018,6,6,8,0,90.0,213.0,2.8,17.4,266.0,300.67,241.27
2018,6,6,8,15,69.5,234.5,2.8,18.15,277.5,306.07,242.92
2018,6,6,8,30,49.0,256.0,2.8,18.9,289.0,310.07,243.72
2018,6,6,8,45,36.5,257.5,2.75,19.6,283.0,298.31,232.84
2018,6,6,9,0,24.0,259.0,2.7,20.3,277.0,286.34,221.96
2018,6,6,9,15,51.5,308.0,2.8,20.85,349.0,364.23,281.25
2018,6,6,9,30,79.0,357.0,2.9,21.4,421.0,442.06,338.69
2018,6,6,9,45,119.0,380.0,2.95,21.9,480.5,516.89,393.14
2018,6,6,10,0,159.0,403.0,3.0,22.4,540.0,577.57,436.33
2018,6,6,10,15,146.5,413.0,3.15,22.75,542.5,571.5,430.4
2018,6,6,10,30,134.0,423.0,3.3,23.1,545.0,564.73,424.39
2018,6,6,10,45,215.0,403.0,3.4,23.45,603.5,628.1,471.55
2018,6,6,11,0,296.0,383.0,3.5,23.8,662.0,679.04,508.96
2018,6,6,11,15,387.0,364.0,3.65,23.9,733.5,745.16,557.18
2018,6,6,11,30,478.0,345.0,3.8,24.0,805.0,799.68,596.78
2018,6,6,11,45,394.0,391.5,3.95,24.15,772.0,750.56,559.69
2018,6,6,12,0,310.0,438.0,4.1,24.3,739.0,700.13,522.05
2018,6,6,12,15,295.5,436.5,4.25,24.25,723.0,671.62,502.31
2018,6,6,12,30,281.0,435.0,4.4,24.2,707.0,643.18,482.31
2018,6,6,12,45,402.5,377.0,4.55,24.1,761.5,674.3,508.58
2018,6,6,13,0,524.0,319.0,4.7,24.0,816.0,697.92,528.75
2018,6,6,13,15,582.0,289.0,4.75,23.85,832.0,687.87,522.86
2018,6,6,13,30,640.0,259.0,4.8,23.7,848.0,675.63,515.09
2018,6,6,13,45,701.0,225.0,4.85,23.5,854.5,656.63,502.13
2018,6,6,14,0,762.0,191.0,4.9,23.3,861.0,634.29,485.98
2018,6,6,14,15,691.0,216.0,4.9,23.1,807.0,575.16,440.48
2018,6,6,14,30,620.0,241.0,4.9,22.9,753.0,523.62,400.21
2018,6,6,14,45,660.0,212.5,4.9,22.65,736.0,486.69,370.9
2018,6,6,15,0,700.0,184.0,4.9,22.4,719.0,445.72,337.21
2018,6,6,15,15,725.5,164.0,4.9,22.4,691.5,402.09,299.93
2018,6,6,15,30,751.0,144.0,4.9,22.4,664.0,355.82,259.47
2018,6,6,15,45,635.5,169.0,4.85,21.8,588.5,303.3,217.52
2018,6,6,16,0,520.0,194.0,4.8,21.2,513.0,263.03,186.65
2018,6,6,16,15,421.5,199.0,4.75,20.75,443.5,219.93,154.76
2018,6,6,16,30,323.0,204.0,4.7,20.3,374.0,193.92,138.54
2018,6,6,16,45,342.0,177.5,4.65,19.9,341.5,157.04,111.01
2018,6,6,17,0,361.0,151.0,4.6,19.5,309.0,110.93,80.64
2018,6,6,17,15,398.5,128.5,4.55,18.9,282.0,87.9,71.23
2018,6,6,17,30,436.0,106.0,4.5,18.3,255.0,74.29,59.72
2018,6,6,17,45,418.0,92.5,4.4,17.7,216.0,66.42,53.01
2018,6,6,18,0,400.0,79.0,4.3,17.1,177.0,58.09,45.69
2018,6,6,18,15,316.5,65.5,4.15,16.5,132.0,49.16,37.63
2018,6,6,18,30,233.0,52.0,4.0,15.9,87.0,39.83,28.98
2018,6,6,18,45,147.5,36.5,3.85,15.35,55.5,29.81,19.06
2018,6,6,19,0,62.0,21.0,3.7,14.8,24.0,17.46,0.0
2018,6,6,19,15,31.0,10.5,3.6,14.45,12.0,10.01,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,4,45,8.0,4.5,2.55,11.25,4.5,0.0,0.0
2018,6,7,5,0,16.0,9.0,2.6,11.3,9.0,15.01,0.0
2018,6,7,5,15,45.5,21.0,2.6,11.65,25.5,48.29,26.29
2018,6,7,5,30,75.0,33.0,2.6,12.0,42.0,87.93,67.42
2018,6,7,5,45,48.5,42.5,2.65,12.3,49.5,77.56,60.69
2018,6,7,6,0,22.0,52.0,2.7,12.6,57.0,65.82,51.15
2018,6,7,6,15,11.5,70.5,2.7,13.2,73.0,75.26,59.17
2018,6,7,6,30,1.0,89.0,2.7,13.8,89.0,87.3,69.01
2018,6,7,6,45,10.5,113.5,2.7,14.4,117.5,119.3,95.94
2018,6,7,7,0,20.0,138.0,2.7,15.0,146.0,151.8,122.75
2018,6,7,7,15,50.0,161.5,2.65,15.7,185.5,209.95,170.6
2018,6,7,7,30,80.0,185.0,2.6,16.4,225.0,260.8,211.38
2018,6,7,7,45,114.0,209.0,2.6,17.15,272.5,330.18,265.79
2018,6,7,8,0,148.0,233.0,2.6,17.9,320.0,388.28,310.01
2018,6,7,8,15,262.0,236.0,2.6,18.6,405.5,509.69,403.51
2018,6,7,8,30,376.0,239.0,2.6,19.3,491.0,636.56,496.78
2018,6,7,8,45,467.0,236.5,2.6,20.05,570.0,724.56,558.49
2018,6,7,9,0,558.0,234.0,2.6,20.8,649.0,814.09,619.48
2018,6,7,9,15,695.5,189.5,2.6,21.5,734.0,909.59,682.57
2018,6,7,9,30,833.0,145.0,2.6,22.2,819.0,994.63,735.1
2018,6,7,9,45,866.0,134.0,2.6,22.95,859.5,1009.07,740.36
2018,6,7,10,0,899.0,123.0,2.6,23.7,900.0,1030.48,750.85
2018,6,7,10,15,904.0,125.0,2.75,24.25,926.5,1034.86,752.39
2018,6,7,10,30,909.0,127.0,2.9,24.8,953.0,1036.09,752.13
2018,6,7,10,45,912.0,128.5,3.05,25.35,972.5,1031.69,748.32
2018,6,7,11,0,915.0,130.0,3.2,25.9,992.0,1024.15,742.59
2018,6,7,11,15,916.5,131.0,3.4,26.25,1004.0,1011.6,734.63
2018,6,7,11,30,918.0,132.0,3.6,26.6,1016.0,996.07,724.73
2018,6,7,11,45,918.0,133.0,3.8,26.9,1021.0,976.29,712.15
2018,6,7,12,0,918.0,134.0,4.0,27.2,1026.0,953.81,697.72
2018,6,7,12,15,915.0,135.5,4.15,27.25,1022.5,926.62,680.5
2018,6,7,12,30,912.0,137.0,4.3,27.3,1019.0,897.17,661.64
2018,6,7,12,45,906.5,138.5,4.45,27.35,1007.5,863.55,639.82
2018,6,7,13,0,901.0,140.0,4.6,27.4,996.0,828.08,616.67
2018,6,7,13,15,897.5,139.0,4.7,27.3,978.5,790.26,591.95
2018,6,7,13,30,894.0,138.0,4.8,27.2,961.0,750.77,565.15
2018,6,7,13,45,889.5,136.5,4.85,27.1,937.0,708.69,534.65
2018,6,7,14,0,885.0,135.0,4.9,27.0,913.0,665.34,502.53
2018,6,7,14,15,878.0,132.5,4.95,26.8,882.0,618.63,467.38
2018,6,7,14,30,871.0,130.0,5.0,26.6,851.0,571.24,430.79
2018,6,7,14,45,863.0,127.0,5.05,26.4,814.5,522.46,392.16
2018,6,7,15,0,855.0,124.0,5.1,26.2,778.0,468.59,348.73
2018,6,7,15,15,841.5,122.0,5.1,26.2,736.0,417.84,306.22
2018,6,7,15,30,828.0,120.0,5.1,26.2,694.0,367.91,263.54
2018,6,7,15,45,813.5,115.5,5.1,25.5,648.0,316.68,220.06
2018,6,7,16,0,799.0,111.0,5.1,24.8,602.0,266.78,177.47
2018,6,7,16,15,780.5,106.5,5.0,24.35,553.5,217.67,136.39
2018,6,7,16,30,762.0,102.0,4.9,23.9,505.0,170.66,99.63
2018,6,7,16,45,735.5,97.0,4.8,23.4,453.5,119.0,64.56
2018,6,7,17,0,709.0,92.0,4.7,22.9,402.0,76.06,45.07
2018,6,7,17,15,672.0,86.0,4.55,22.3,350.0,56.14,43.0
2018,6,7,17,30,635.0,80.0,4.4,21.7,298.0,54.29,41.62
2018,6,7,17,45,583.0,73.5,4.2,21.05,248.0,51.83,39.64
2018,6,7,18,0,531.0,67.0,4.0,20.4,198.0,49.24,37.4
2018,6,7,18,15,452.5,57.5,3.6,19.55,151.5,43.76,32.49
2018,6,7,18,30,374.0,48.0,3.2,18.7,105.0,38.0,27.08
2018,6,7,18,45,259.5,36.0,2.85,17.85,68.5,28.11,17.54
2018,6,7,19,0,145.0,24.0,2.5,17.0,32.0,19.1,0.0
2018,6,7,19,15,72.5,12.0,2.45,16.5,16.0,11.44,0.0
2018,6,7,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,2.4,12.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,2.5,12.5,16.0,48.16,0.0
2018,6,8,5,15,212.5,26.5,2.55,13.05,48.5,149.46,92.24
2018,6,8,5,30,336.0,40.0,2.6,13.6,81.0,240.31,190.22
2018,6,8,5,45,423.0,48.5,2.7,14.15,124.5,313.66,256.36
2018,6,8,6,0,510.0,57.0,2.8,14.7,168.0,394.08,325.78
2018,6,8,6,15,568.0,63.5,2.8,15.45,217.0,460.52,381.15
2018,6,8,6,30,626.0,70.0,2.8,16.2,266.0,530.74,437.12
2018,6,8,6,45,666.5,75.0,2.85,16.9,317.5,589.96,482.16
2018,6,8,7,0,707.0,80.0,2.9,17.6,369.0,650.8,525.71
2018,6,8,7,15,736.5,84.0,2.95,18.4,420.5,699.51,558.61
2018,6,8,7,30,766.0,88.0,3.0,19.2,472.0,752.02,593.41
2018,6,8,7,45,788.0,91.5,3.1,20.0,522.0,797.26,622.35
2018,6,8,8,0,810.0,95.0,3.2,20.8,572.0,841.48,650.02
2018,6,8,8,15,827.5,98.0,3.25,21.55,619.5,879.73,672.87
2018,6,8,8,30,845.0,101.0,3.3,22.3,667.0,916.21,694.21
2018,6,8,8,45,858.0,103.0,3.35,23.05,710.0,937.24,704.78
2018,6,8,9,0,871.0,105.0,3.4,23.8,753.0,963.93,719.26
2018,6,8,9,15,882.0,106.5,3.5,24.45,792.0,985.61,730.9
2018,6,8,9,30,893.0,108.0,3.6,25.1,831.0,1004.61,740.79
2018,6,8,9,45,902.0,109.0,3.7,25.7,864.5,1018.23,747.33
2018,6,8,10,0,911.0,110.0,3.8,26.3,898.0,1028.87,752.04
2018,6,8,10,15,917.0,111.5,3.85,26.85,925.0,1033.97,753.04
2018,6,8,10,30,923.0,113.0,3.9,27.4,952.0,1035.91,752.15
2018,6,8,10,45,926.5,114.0,4.0,27.95,971.5,1031.68,747.73
2018,6,8,11,0,930.0,115.0,4.1,28.5,991.0,1024.29,741.41
2018,6,8,11,15,932.0,115.0,4.2,28.8,1003.0,1011.34,732.33
2018,6,8,11,30,934.0,115.0,4.3,29.1,1015.0,995.38,721.41
2018,6,8,11,45,935.0,115.5,4.4,29.4,1020.0,976.06,708.35
2018,6,8,12,0,936.0,116.0,4.5,29.7,1025.0,953.96,693.5
2018,6,8,12,15,934.5,116.5,4.6,29.8,1022.0,927.02,676.02
2018,6,8,12,30,933.0,117.0,4.7,29.9,1019.0,897.68,657.08
2018,6,8,12,45,929.0,117.5,4.8,29.95,1008.0,864.04,635.35
2018,6,8,13,0,925.0,118.0,4.9,30.0,997.0,828.39,612.08
2018,6,8,13,15,921.0,117.0,4.95,29.9,979.0,789.58,586.52
2018,6,8,13,30,917.0,116.0,5.0,29.8,961.0,749.08,559.55
2018,6,8,13,45,911.5,114.5,5.05,29.7,936.0,705.62,528.37
2018,6,8,14,0,906.0,113.0,5.1,29.6,911.0,660.93,495.47
2018,6,8,14,15,898.5,111.5,5.15,29.4,879.5,614.04,460.35
2018,6,8,14,30,891.0,110.0,5.2,29.2,848.0,566.46,423.78
2018,6,8,14,45,882.0,108.0,5.2,29.0,811.5,517.25,384.91
2018,6,8,15,0,873.0,106.0,5.2,28.8,775.0,467.9,344.91
2018,6,8,15,15,860.5,104.0,5.2,28.8,733.0,417.26,302.73
2018,6,8,15,30,848.0,102.0,5.2,28.8,691.0,367.22,260.21
2018,6,8,15,45,832.0,98.5,5.2,28.1,644.0,309.29,211.96
2018,6,8,16,0,816.0,95.0,5.2,27.4,597.0,258.97,169.27
2018,6,8,16,15,788.5,91.0,5.15,26.85,543.5,207.82,127.17
2018,6,8,16,30,761.0,87.0,5.1,26.3,490.0,159.63,89.99
2018,6,8,16,45,742.5,82.5,5.05,25.8,443.0,114.87,60.13
2018,6,8,17,0,724.0,78.0,5.0,25.3,396.0,72.45,40.82
2018,6,8,17,15,693.5,73.5,4.85,24.6,346.5,51.86,38.92
2018,6,8,17,30,663.0,69.0,4.7,23.9,297.0,45.79,33.93
2018,6,8,17,45,615.0,63.0,4.55,23.2,247.5,43.33,31.94
2018,6,8,18,0,567.0,57.0,4.4,22.5,198.0,40.71,29.69
2018,6,8,18,15,475.0,51.0,4.05,21.7,150.5,37.89,27.13
2018,6,8,18,30,383.0,45.0,3.7,20.9,103.0,35.06,24.33
2018,6,8,18,45,283.5,33.5,3.35,20.1,68.0,26.86,16.4
2018,6,8,19,0,184.0,22.0,3.0,19.3,33.0,18.14,0.19
2018,6,8,19,15,92.0,11.0,2.9,18.8,16.5,10.48,0.0
2018,6,8,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,9,4,45,42.5,6.5,2.4,13.9,8.0,0.0,0.0
2018,6,9,5,0,85.0,13.0,2.5,14.1,16.0,46.54,0.0
2018,6,9,5,15,200.5,26.0,2.7,14.6,47.0,143.27,88.15
2018,6,9,5,30,316.0,39.0,2.9,15.1,78.0,229.43,180.72
2018,6,9,5,45,411.5,47.0,3.1,15.65,121.5,305.68,248.9
2018,6,9,6,0,507.0,55.0,3.3,16.2,165.0,389.86,321.33
2018,6,9,6,15,491.5,69.0,3.4,16.75,198.5,418.72,346.42
2018,6,9,6,30,476.0,83.0,3.5,17.3,232.0,445.21,368.01
2018,6,9,6,45,318.5,113.0,3.6,17.9,220.5,382.13,314.74
2018,6,9,7,0,161.0,143.0,3.7,18.5,209.0,284.33,232.41
2018,6,9,7,15,97.5,156.5,3.8,19.05,198.0,253.27,204.93
2018,6,9,7,30,34.0,170.0,3.9,19.6,187.0,205.35,163.46
2018,6,9,7,45,55.5,208.0,3.95,20.15,239.0,266.03,211.57
2018,6,9,8,0,77.0,246.0,4.0,20.7,291.0,327.46,258.96
2018,6,9,8,15,75.5,251.0,4.05,21.15,298.5,330.28,259.79
2018,6,9,8,30,74.0,256.0,4.1,21.6,306.0,333.25,260.92
2018,6,9,8,45,90.0,252.5,4.15,22.05,317.0,356.9,278.57
2018,6,9,9,0,106.0,249.0,4.2,22.5,328.0,367.48,286.19
2018,6,9,9,15,273.5,252.0,4.25,22.85,470.0,546.2,424.25
2018,6,9,9,30,441.0,255.0,4.3,23.2,612.0,728.55,557.96
2018,6,9,9,45,415.5,288.5,4.35,23.55,635.5,738.57,561.16
2018,6,9,10,0,390.0,322.0,4.4,23.9,659.0,745.71,563.38
2018,6,9,10,15,433.0,309.0,4.5,24.15,694.0,770.49,581.23
2018,6,9,10,30,476.0,296.0,4.6,24.4,729.0,793.56,597.78
2018,6,9,10,45,387.0,337.5,4.7,24.65,694.5,740.22,556.81
2018,6,9,11,0,298.0,379.0,4.8,24.9,660.0,677.51,509.44
2018,6,9,11,15,376.0,394.5,5.0,25.0,753.5,758.49,568.58
2018,6,9,11,30,454.0,410.0,5.2,25.1,847.0,840.1,626.51
2018,6,9,11,45,535.5,367.5,5.35,25.15,886.0,859.33,642.26
2018,6,9,12,0,617.0,325.0,5.5,25.2,925.0,871.71,653.53
2018,6,9,12,15,528.0,368.5,5.6,25.1,881.0,814.45,611.45
2018,6,9,12,30,439.0,412.0,5.7,25.0,837.0,756.59,568.86
2018,6,9,12,45,406.5,419.5,5.8,24.95,810.0,717.13,540.53
2018,6,9,13,0,374.0,427.0,5.9,24.9,783.0,678.84,512.68
2018,6,9,13,15,373.5,415.0,5.95,24.7,765.0,648.75,491.53
2018,6,9,13,30,373.0,403.0,6.0,24.5,747.0,618.33,469.82
2018,6,9,13,45,340.0,404.0,6.05,24.25,711.0,576.96,439.25
2018,6,9,14,0,307.0,405.0,6.1,24.0,675.0,537.73,410.01
2018,6,9,14,15,327.0,383.5,6.1,23.7,662.5,513.16,392.1
2018,6,9,14,30,347.0,362.0,6.1,23.4,650.0,486.82,372.33
2018,6,9,14,45,471.0,293.5,6.1,23.1,665.5,465.64,356.2
2018,6,9,15,0,595.0,225.0,6.1,22.8,681.0,436.69,332.21
2018,6,9,15,15,602.5,209.0,6.1,22.8,649.0,394.47,296.66
2018,6,9,15,30,610.0,193.0,6.1,22.8,617.0,351.36,259.67
2018,6,9,15,45,550.0,197.5,6.05,21.9,560.5,305.95,222.86
2018,6,9,16,0,490.0,202.0,6.0,21.0,504.0,264.57,189.79
2018,6,9,16,15,476.0,186.0,5.9,20.45,459.5,222.19,154.93
2018,6,9,16,30,462.0,170.0,5.8,19.9,415.0,181.55,122.95
2018,6,9,16,45,521.0,138.0,5.75,19.35,388.0,137.01,87.96
2018,6,9,17,0,580.0,106.0,5.7,18.8,361.0,85.09,54.5
2018,6,9,17,15,519.0,101.5,5.5,18.3,308.5,67.48,53.63
2018,6,9,17,30,458.0,97.0,5.3,17.8,256.0,67.67,54.05
2018,6,9,17,45,454.0,81.0,5.15,17.25,217.0,57.85,45.57
2018,6,9,18,0,450.0,65.0,5.0,16.7,178.0,47.13,36.13
2018,6,9,18,15,392.0,55.0,4.8,16.15,137.5,41.19,30.72
2018,6,9,18,30,334.0,45.0,4.6,15.6,97.0,34.89,24.79
2018,6,9,18,45,240.0,34.0,4.35,15.1,64.5,26.4,16.48
2018,6,9,19,0,146.0,23.0,4.1,14.6,32.0,18.21,1.31
2018,6,9,19,15,73.5,11.5,4.05,14.2,16.0,10.96,0.0
2018,6,9,19,30,1.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,9,19,45,0.5,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,10,4,45,36.0,7.0,2.7,10.95,8.0,0.0,0.0
2018,6,10,5,0,72.0,14.0,2.8,11.1,16.0,42.27,0.0
2018,6,10,5,15,189.0,28.0,2.95,11.65,47.5,141.35,88.28
2018,6,10,5,30,306.0,42.0,3.1,12.2,79.0,227.74,181.38
2018,6,10,5,45,397.0,51.0,3.2,12.75,122.5,302.1,248.63
2018,6,10,6,0,488.0,60.0,3.3,13.3,166.0,384.46,320.21
2018,6,10,6,15,541.0,67.5,3.4,14.05,213.5,448.15,374.06
2018,6,10,6,30,594.0,75.0,3.5,14.8,261.0,515.19,428.46
2018,6,10,6,45,602.5,85.0,3.55,15.55,303.0,556.52,460.04
2018,6,10,7,0,611.0,95.0,3.6,16.3,345.0,597.07,489.6
2018,6,10,7,15,629.5,104.5,3.7,17.1,392.0,643.92,522.57
2018,6,10,7,30,648.0,114.0,3.8,17.9,439.0,690.29,554.29
2018,6,10,7,45,672.0,121.0,3.95,18.7,488.0,737.65,586.18
2018,6,10,8,0,696.0,128.0,4.1,19.5,537.0,784.36,616.97
2018,6,10,8,15,734.5,127.0,4.15,20.3,590.5,833.78,648.71
2018,6,10,8,30,773.0,126.0,4.2,21.1,644.0,878.37,676.41
2018,6,10,8,45,804.0,123.5,4.3,21.85,693.0,917.96,700.57
2018,6,10,9,0,835.0,121.0,4.4,22.6,742.0,955.92,723.33
2018,6,10,9,15,857.0,118.0,4.45,23.2,784.0,974.14,732.58
2018,6,10,9,30,879.0,115.0,4.5,23.8,826.0,998.74,746.26
2018,6,10,9,45,884.5,117.5,4.55,24.35,858.0,1010.39,751.47
2018,6,10,10,0,890.0,120.0,4.6,24.9,890.0,1019.04,754.86
2018,6,10,10,15,891.0,124.5,4.6,25.3,915.0,1022.21,754.74
2018,6,10,10,30,892.0,129.0,4.6,25.7,940.0,1022.22,752.69
2018,6,10,10,45,906.0,123.5,4.6,26.1,962.5,1021.83,750.53
2018,6,10,11,0,920.0,118.0,4.6,26.5,985.0,1018.34,746.45
2018,6,10,11,15,922.5,118.0,4.65,26.8,997.0,1006.05,737.46
2018,6,10,11,30,925.0,118.0,4.7,27.1,1009.0,990.77,726.63
2018,6,10,11,45,926.0,117.5,4.75,27.35,1013.5,970.73,712.88
2018,6,10,12,0,927.0,117.0,4.8,27.6,1018.0,947.97,697.38
2018,6,10,12,15,926.5,116.5,4.85,27.7,1015.0,921.3,679.71
2018,6,10,12,30,926.0,116.0,4.9,27.8,1012.0,892.23,660.38
2018,6,10,12,45,924.5,115.0,4.95,27.9,1002.0,859.61,638.57
2018,6,10,13,0,923.0,114.0,5.0,28.0,992.0,824.86,615.2
2018,6,10,13,15,919.0,113.5,5.05,27.9,974.5,786.69,589.78
2018,6,10,13,30,915.0,113.0,5.1,27.8,957.0,746.81,562.94
2018,6,10,13,45,909.0,112.0,5.1,27.75,932.0,703.65,531.5
2018,6,10,14,0,903.0,111.0,5.1,27.7,907.0,659.28,498.26
2018,6,10,14,15,895.5,109.5,5.15,27.45,876.0,612.61,463.12
2018,6,10,14,30,888.0,108.0,5.2,27.2,845.0,565.25,426.53
2018,6,10,14,45,879.0,106.0,5.2,27.0,808.5,516.27,387.53
2018,6,10,15,0,870.0,104.0,5.2,26.8,772.0,467.14,347.4
2018,6,10,15,15,858.0,102.0,5.2,26.8,730.5,416.9,305.22
2018,6,10,15,30,846.0,100.0,5.2,26.8,689.0,367.2,262.64
2018,6,10,15,45,830.5,97.5,5.15,26.1,643.5,310.33,214.77
2018,6,10,16,0,815.0,95.0,5.1,25.4,598.0,261.02,172.47
2018,6,10,16,15,795.0,91.5,5.1,24.9,549.0,211.66,131.06
2018,6,10,16,30,775.0,88.0,5.1,24.4,500.0,164.49,93.88
2018,6,10,16,45,749.0,84.0,5.05,23.9,449.5,118.79,63.04
2018,6,10,17,0,723.0,80.0,5.0,23.4,399.0,76.2,43.04
2018,6,10,17,15,686.5,75.5,4.9,22.7,348.0,48.22,36.1
2018,6,10,17,30,650.0,71.0,4.8,22.0,297.0,47.13,35.37
2018,6,10,17,45,599.5,65.5,4.7,21.35,247.5,45.13,33.76
2018,6,10,18,0,549.0,60.0,4.6,20.7,198.0,43.02,31.96
2018,6,10,18,15,474.5,52.5,4.35,19.95,152.5,39.05,28.37
2018,6,10,18,30,400.0,45.0,4.1,19.2,107.0,34.91,24.42
2018,6,10,18,45,289.0,35.0,3.85,18.45,71.5,28.15,17.72
2018,6,10,19,0,178.0,25.0,3.6,17.7,36.0,19.86,2.73
2018,6,10,19,15,92.5,13.5,3.5,17.2,19.0,12.87,0.0
2018,6,10,19,30,7.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,6,10,19,45,3.5,1.0,3.3,16.2,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,52.0,7.0,2.25,12.55,8.5,0.0,0.0
2018,6,11,5,0,104.0,14.0,2.3,12.7,17.0,55.11,0.0
2018,6,11,5,15,233.0,25.5,2.3,13.25,49.0,158.01,98.65
2018,6,11,5,30,362.0,37.0,2.3,13.8,81.0,250.15,197.85
2018,6,11,5,45,449.0,44.0,2.35,14.35,124.5,322.33,262.95
2018,6,11,6,0,536.0,51.0,2.4,14.9,168.0,401.73,331.26
2018,6,11,6,15,592.5,56.5,2.45,15.65,217.0,466.78,385.37
2018,6,11,6,30,649.0,62.0,2.5,16.4,266.0,535.59,440.1
2018,6,11,6,45,688.5,66.5,2.5,17.1,317.0,591.15,481.4
2018,6,11,7,0,728.0,71.0,2.5,17.8,368.0,651.71,524.25
2018,6,11,7,15,755.5,74.5,2.55,18.65,419.0,702.67,558.44
2018,6,11,7,30,783.0,78.0,2.6,19.5,470.0,753.55,591.63
2018,6,11,7,45,804.0,81.5,2.65,20.35,520.0,798.5,619.72
2018,6,11,8,0,825.0,85.0,2.7,21.2,570.0,842.38,646.48
2018,6,11,8,15,841.5,87.0,2.75,22.0,617.0,871.51,662.68
2018,6,11,8,30,858.0,89.0,2.8,22.8,664.0,906.3,682.66
2018,6,11,8,45,870.5,91.5,2.8,23.6,707.5,935.91,698.45
2018,6,11,9,0,883.0,94.0,2.8,24.4,751.0,963.15,712.51
2018,6,11,9,15,883.0,100.5,2.85,25.2,786.5,980.15,720.17
2018,6,11,9,30,883.0,107.0,2.9,26.0,822.0,994.03,725.9
2018,6,11,9,45,877.5,117.0,2.95,26.75,851.5,1003.06,728.71
2018,6,11,10,0,872.0,127.0,3.0,27.5,881.0,1008.69,729.47
2018,6,11,10,15,879.0,128.0,3.05,28.25,908.0,1014.14,730.24
2018,6,11,10,30,886.0,129.0,3.1,29.0,935.0,1016.55,729.18
2018,6,11,10,45,891.5,129.5,3.15,29.7,955.5,1013.91,725.17
2018,6,11,11,0,897.0,130.0,3.2,30.4,976.0,1008.21,719.38
2018,6,11,11,15,900.0,131.0,3.2,30.8,989.0,997.52,711.05
2018,6,11,11,30,903.0,132.0,3.2,31.2,1002.0,983.87,700.99
2018,6,11,11,45,904.5,131.5,3.25,31.6,1007.0,964.55,687.79
2018,6,11,12,0,906.0,131.0,3.3,32.0,1012.0,942.57,672.98
2018,6,11,12,15,910.0,128.0,3.35,32.2,1011.0,917.96,657.06
2018,6,11,12,30,914.0,125.0,3.4,32.4,1010.0,890.83,639.5
2018,6,11,12,45,918.5,120.0,3.45,32.6,1002.0,859.87,619.39
2018,6,11,13,0,923.0,115.0,3.5,32.8,994.0,826.48,597.62
2018,6,11,13,15,919.5,115.0,3.55,32.85,977.0,789.15,573.45
2018,6,11,13,30,916.0,115.0,3.6,32.9,960.0,750.07,547.92
2018,6,11,13,45,912.0,113.5,3.65,32.95,936.5,707.78,518.34
2018,6,11,14,0,908.0,112.0,3.7,33.0,913.0,664.13,486.87
2018,6,11,14,15,901.0,110.0,3.75,32.95,882.0,617.14,452.5
2018,6,11,14,30,894.0,108.0,3.8,32.9,851.0,569.41,416.69
2018,6,11,14,45,885.5,106.0,3.85,32.8,814.5,520.41,379.07
2018,6,11,15,0,877.0,104.0,3.9,32.7,778.0,471.21,340.23
2018,6,11,15,15,865.0,102.0,3.9,32.7,736.5,420.64,299.24
2018,6,11,15,30,853.0,100.0,3.9,32.7,695.0,370.61,257.79
2018,6,11,15,45,837.5,97.5,3.95,32.2,649.5,319.91,215.83
2018,6,11,16,0,822.0,95.0,4.0,31.7,604.0,263.74,169.6
2018,6,11,16,15,790.5,93.0,4.0,31.25,550.0,213.09,128.79
2018,6,11,16,30,759.0,91.0,4.0,30.8,496.0,165.81,92.96
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,120.63,63.05
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,78.39,43.3
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,48.87,35.61
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,47.09,34.33
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,45.08,32.78
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,42.97,31.03
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,39.42,27.96
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,35.76,24.56
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,28.55,17.69
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,19.84,3.32
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,12.87,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
