Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,13,0,857.0,148.0,3.8,35.2,966.0,812.26,583.78
2018,7,1,13,15,852.5,147.5,3.85,35.0,949.5,776.3,561.1
2018,7,1,13,30,848.0,147.0,3.9,34.8,933.0,738.8,536.72
2018,7,1,13,45,840.5,146.5,4.0,34.6,909.5,697.88,508.65
2018,7,1,14,0,833.0,146.0,4.1,34.4,886.0,654.48,478.24
2018,7,1,14,15,824.5,144.5,4.15,34.1,856.5,609.55,446.05
2018,7,1,14,30,816.0,143.0,4.2,33.8,827.0,564.16,412.67
2018,7,1,14,45,804.5,141.0,4.2,33.45,791.5,516.6,376.82
2018,7,1,15,0,793.0,139.0,4.2,33.1,756.0,469.26,340.17
2018,7,1,15,15,779.5,136.5,4.2,33.1,716.0,421.13,301.58
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,373.81,262.83
2018,7,1,15,45,748.5,130.5,4.15,32.25,631.5,325.5,223.64
2018,7,1,16,0,731.0,127.0,4.1,31.4,587.0,273.18,181.11
2018,7,1,16,15,695.5,126.5,4.0,30.85,536.5,226.57,143.68
2018,7,1,16,30,660.0,126.0,3.9,30.3,486.0,183.73,110.93
2018,7,1,16,45,625.0,120.5,3.8,29.7,434.5,140.99,81.64
2018,7,1,17,0,590.0,115.0,3.7,29.1,383.0,102.26,61.0
2018,7,1,17,15,573.5,104.5,3.6,28.4,339.0,68.86,52.49
2018,7,1,17,30,557.0,94.0,3.5,27.7,295.0,64.08,48.79
2018,7,1,17,45,508.0,85.5,3.35,27.0,247.0,60.48,45.96
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,56.63,42.79
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,49.06,36.27
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,41.79,29.78
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,32.13,20.98
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,22.07,9.01
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,14.3,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,19.08,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,79.18,24.98
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,134.91,101.02
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,126.32,98.92
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,106.18,84.13
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,74.48,57.71
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,39.0,27.01
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,52.52,38.11
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,66.06,48.97
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,95.28,72.27
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,125.01,95.39
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,142.82,108.74
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,160.69,121.9
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,189.89,143.85
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,219.27,165.52
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,294.11,221.17
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,358.61,267.58
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,457.08,338.19
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,541.8,396.99
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,671.96,487.89
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,801.66,574.36
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,907.14,645.41
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,1001.65,703.03
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,999.52,699.19
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,994.41,694.56
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,985.36,688.66
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,973.41,681.03
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,954.89,669.35
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,933.81,656.09
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,909.03,641.14
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,882.1,624.74
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,850.19,604.59
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,816.59,583.26
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,779.93,560.3
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,742.03,535.18
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,695.32,502.97
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,647.68,469.58
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,581.78,422.39
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,525.91,381.77
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,481.1,349.31
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,438.09,317.49
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,387.71,279.77
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,349.44,250.93
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,312.41,223.39
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,277.33,197.12
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,244.01,170.26
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,208.07,141.65
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,161.9,107.12
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,121.66,81.0
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,89.3,69.69
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,78.32,60.92
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,71.05,55.09
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,63.33,48.68
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,53.92,40.58
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,44.05,31.84
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,31.66,20.7
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,18.76,6.83
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,11.91,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.91,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,7.87,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,13.9,5.47
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,22.73,13.29
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,31.56,20.98
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,33.88,23.05
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,36.21,25.01
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,43.66,31.18
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,51.13,37.24
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,70.27,52.85
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,90.16,68.78
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,106.73,81.78
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,123.32,94.59
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,172.69,133.44
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,222.65,171.84
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,324.49,250.19
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,416.28,318.5
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,492.49,373.54
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,554.37,417.22
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,583.26,436.94
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,611.82,456.39
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,803.08,596.59
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,966.76,708.54
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,999.71,727.94
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,1021.24,740.75
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,1011.32,733.77
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,998.36,725.12
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,981.02,713.82
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,960.86,700.9
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,935.34,684.07
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,907.36,665.63
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,875.8,644.88
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,842.08,622.6
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,805.12,598.12
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,766.32,572.19
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,724.29,542.45
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,680.81,510.47
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,634.86,476.1
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,587.98,440.21
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,539.2,401.94
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,490.01,362.37
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,438.22,319.87
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,381.74,273.12
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,329.86,229.49
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,279.51,186.77
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,229.94,144.61
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,180.93,104.72
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,133.35,71.99
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,85.87,46.02
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,54.96,41.5
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,56.93,43.43
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,51.11,38.6
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,44.82,33.24
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,40.98,29.85
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,36.96,26.1
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,30.3,19.76
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,23.3,9.88
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,14.3,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,6.01,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,10.18,2.49
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,16.22,7.89
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,22.25,13.17
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,29.69,19.56
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,37.14,25.85
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,38.54,26.92
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,39.94,27.95
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,60.0,44.42
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,80.2,60.71
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,143.68,112.08
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,209.05,163.45
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,355.5,278.45
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,481.73,373.13
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,721.1,551.44
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,944.46,700.17
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,968.39,711.06
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,998.89,728.09
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,1012.72,734.07
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,1023.56,738.37
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,1029.31,739.97
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,1031.92,739.73
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,1029.37,736.36
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,1023.64,731.15
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,1012.33,722.97
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,997.97,712.99
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,979.7,700.22
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,958.59,685.75
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,932.47,668.91
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,903.83,650.44
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,872.36,630.06
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,838.59,608.09
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,801.63,583.96
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,762.76,558.41
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,721.11,530.4
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,677.99,499.51
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,631.41,465.48
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,583.87,429.89
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,534.81,392.11
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,485.31,352.99
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,434.59,311.9
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,384.18,270.07
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,332.31,226.88
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,281.41,184.03
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,230.0,141.4
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,180.4,102.11
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,125.45,63.0
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,80.33,39.16
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,45.39,32.87
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,44.92,32.69
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,42.29,30.6
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,39.52,28.29
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,35.06,24.44
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,34.19,23.47
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,27.45,17.2
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,20.32,7.7
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,12.87,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,42.6,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,140.73,26.92
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,243.5,183.84
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,237.1,189.15
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,225.05,183.42
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,153.42,124.95
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,47.4,34.31
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,57.19,42.46
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,67.0,50.32
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,97.29,74.75
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,128.02,98.91
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,164.39,127.13
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,201.06,154.82
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,305.05,234.99
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,414.88,315.13
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,659.34,490.62
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,891.35,638.52
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,955.43,671.42
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,1016.13,703.58
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,1029.14,708.07
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,1039.0,711.46
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,1043.44,710.85
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,1044.7,708.57
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,1041.73,705.2
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,1035.53,700.1
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,1023.7,692.4
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,1008.73,682.99
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,989.3,670.27
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,966.97,655.96
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,939.24,641.59
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,909.05,625.35
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,875.69,606.29
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,840.2,585.6
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,801.88,563.61
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,761.78,539.94
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,718.15,513.04
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,673.21,482.96
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,617.86,444.28
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,564.51,406.19
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,511.39,367.7
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,463.21,331.59
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,416.0,294.6
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,372.06,258.76
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,316.51,215.89
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,271.12,180.46
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,223.88,142.5
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,177.57,106.49
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,132.42,73.18
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,85.35,45.15
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,57.82,42.96
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,62.35,47.07
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,54.23,40.45
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,45.53,33.18
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,41.3,29.52
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,36.86,25.47
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,28.57,17.89
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,20.47,7.53
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,13.34,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,8.79,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,21.29,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,31.74,19.01
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,62.89,45.7
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,90.61,69.33
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,122.64,96.15
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,155.41,123.0
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,327.95,263.64
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,518.9,408.7
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,615.97,477.47
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,716.26,545.66
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,764.26,575.7
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,804.78,600.57
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,841.72,621.87
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,877.06,641.8
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,888.46,645.7
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,886.8,641.34
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,925.59,663.74
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,972.09,690.4
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,983.77,694.46
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,992.21,696.87
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,998.48,699.17
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,1001.73,699.7
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,1000.41,697.66
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,996.01,693.81
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,985.59,686.77
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,972.18,677.97
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,954.92,666.95
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,934.86,654.21
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,909.86,638.88
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,882.38,621.93
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,851.7,603.05
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,818.81,582.55
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,781.98,559.44
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,743.37,534.9
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,701.49,507.17
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,658.21,476.75
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,613.07,444.41
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,567.08,410.58
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,519.03,374.43
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,470.7,337.08
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,420.91,297.16
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,371.49,256.66
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,321.45,215.84
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,272.58,175.5
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,218.02,132.25
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,174.79,99.61
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,128.81,67.48
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,84.43,43.53
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,50.27,36.24
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,47.22,33.94
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,40.72,28.66
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,38.41,26.77
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,35.5,24.27
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,32.49,21.51
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,26.59,16.04
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,20.39,7.21
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,12.87,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,25.39,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,97.37,1.4
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,170.78,124.23
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,252.38,196.48
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,344.88,273.39
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,398.33,317.35
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,453.62,360.86
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,538.26,425.38
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,626.64,487.97
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,677.94,521.59
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,729.38,554.53
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,716.02,541.62
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,687.76,518.86
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,707.88,529.8
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,731.87,542.71
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,826.88,605.2
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,913.13,658.41
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,944.26,675.6
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,982.31,697.51
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,995.44,703.58
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,1005.63,708.04
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,1011.37,710.42
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,1013.96,710.94
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,1011.39,708.19
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,1005.62,703.6
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,994.71,696.48
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,980.71,687.53
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,962.8,675.9
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,942.01,662.5
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,916.38,646.32
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,888.28,628.56
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,856.27,608.19
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,822.23,586.42
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,785.87,563.05
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,747.63,538.27
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,706.54,511.03
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,663.96,480.92
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,618.16,448.14
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,571.45,413.81
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,523.29,377.38
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,474.74,339.66
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,424.4,299.32
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,374.39,258.33
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,323.89,217.15
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,274.3,176.17
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,225.01,135.92
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,170.39,93.52
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,123.46,61.24
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,79.16,38.47
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,44.98,31.94
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,43.3,30.76
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,41.47,29.38
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,39.56,27.84
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,33.11,22.35
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,29.94,19.47
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,24.81,14.66
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,19.46,6.51
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,12.87,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,36.96,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,128.69,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,227.28,167.64
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,298.42,235.33
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,377.6,303.09
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,442.58,356.95
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,508.4,409.16
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,567.11,452.79
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,627.4,494.76
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,679.2,529.22
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,731.11,562.73
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,776.11,590.65
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,813.07,612.46
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,851.01,634.37
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,887.26,654.77
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,917.85,671.32
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,946.13,686.22
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,967.56,697.18
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,986.21,706.39
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,999.67,711.97
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,1010.03,715.67
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,1016.49,718.19
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,1019.83,718.86
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,1017.5,716.07
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,1012.01,711.45
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,1001.47,704.33
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,987.85,695.38
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,969.33,683.37
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,947.96,669.6
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,922.68,653.87
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,894.9,636.45
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,862.64,616.31
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,828.27,594.61
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,791.05,570.7
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,752.02,545.39
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,710.56,517.61
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,667.66,487.14
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,621.59,453.64
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,574.66,418.68
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,526.31,381.86
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,477.63,343.76
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,427.21,303.1
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,377.16,261.85
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,326.78,220.44
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,277.44,179.46
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,220.86,133.52
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,172.96,96.07
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,126.14,63.89
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,82.12,41.35
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,49.23,35.57
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,48.14,34.9
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,41.95,29.86
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,40.09,28.35
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,36.42,25.21
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,32.57,21.72
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,27.14,16.58
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,21.47,7.57
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,13.34,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,36.11,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,127.82,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,227.86,166.7
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,299.61,235.57
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,379.31,303.84
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,445.11,358.21
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,511.56,410.7
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,570.81,454.87
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,631.67,497.34
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,683.67,532.09
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,735.77,565.92
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,781.17,594.28
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,818.4,616.47
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,856.44,638.75
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,892.79,659.53
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,923.34,676.49
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,951.6,691.81
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,973.74,703.3
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,993.21,713.1
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,1007.41,719.54
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,1018.61,724.17
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,1023.76,725.63
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,1025.75,725.24
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,1023.05,721.74
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,1017.15,716.36
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,1006.12,708.57
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,991.99,698.93
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,973.42,686.55
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,951.98,672.54
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,926.51,656.91
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,898.51,639.57
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,865.61,618.76
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,830.6,596.42
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,793.01,572.42
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,753.55,546.94
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,711.36,518.76
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,667.74,487.64
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,619.22,452.13
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,571.77,416.64
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,518.28,376.36
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,470.64,339.4
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,421.68,300.07
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,371.32,258.67
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,320.13,217.33
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,271.88,178.09
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,218.62,136.07
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,175.02,103.33
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,128.84,69.94
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,82.02,43.06
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,66.1,49.55
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,80.5,61.84
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,79.58,61.34
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,71.62,54.8
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,58.82,43.96
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,45.54,32.47
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,32.93,21.21
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,19.93,6.33
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,12.87,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,40.94,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,134.71,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,238.24,172.45
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,310.08,242.46
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,386.4,308.11
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,451.87,362.47
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,521.14,417.33
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,580.07,460.98
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,640.58,503.32
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,692.25,537.98
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,737.37,567.05
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,781.91,594.93
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,825.51,621.58
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,864.03,644.37
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,900.75,665.65
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,930.38,681.84
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,957.67,696.41
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,979.03,707.35
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,997.43,716.43
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,1011.01,722.33
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,1021.33,726.28
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,1026.98,727.83
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,1029.47,727.53
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,1027.25,724.27
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,1021.8,719.14
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,1011.18,711.63
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,997.43,702.28
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,979.71,690.53
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,959.06,676.99
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,932.9,660.81
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,904.2,642.94
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,872.33,622.69
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,838.27,600.91
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,798.67,575.87
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,757.83,549.73
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,717.26,522.67
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,674.4,492.5
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,627.85,458.99
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,580.38,423.9
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,531.04,386.5
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,481.34,347.72
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,430.08,306.22
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,379.12,264.01
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,327.76,221.82
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,277.4,179.86
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,227.05,138.3
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,178.46,100.16
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,123.29,61.5
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,78.06,38.48
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,45.86,33.12
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,45.01,32.65
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,40.82,29.26
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,40.83,29.35
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,33.53,23.06
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,29.51,19.41
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,20.86,11.59
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,11.92,1.45
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,7.15,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,32.54,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,123.51,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,225.47,163.79
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,298.49,235.65
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,380.07,305.67
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,270.08,220.05
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,120.46,96.43
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,109.89,86.82
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,104.83,80.99
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,248.78,198.84
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,396.74,313.31
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,576.17,448.32
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,762.12,576.49
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,829.75,617.22
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,895.56,656.64
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,926.18,672.17
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,954.44,686.34
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,976.1,697.0
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,994.84,705.86
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,1008.09,711.68
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,1018.18,715.59
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,1024.37,717.22
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,1027.37,717.04
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,1025.21,714.11
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,1019.81,709.32
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,1009.23,701.75
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,995.53,692.4
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,976.9,680.59
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,955.39,667.02
