Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,8.24,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,35.36,16.34
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,58.89,43.51
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,119.79,96.95
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,175.33,145.8
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,128.03,105.04
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,62.55,47.49
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,93.53,73.28
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,124.66,98.57
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,135.51,106.78
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,146.5,114.99
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,229.36,181.49
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,304.96,240.0
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,513.4,402.61
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,715.31,549.37
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,819.08,618.93
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,906.32,674.17
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,910.22,673.51
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,910.69,671.47
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,906.08,666.46
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,897.98,659.27
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,883.34,648.41
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,865.37,635.46
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,842.58,619.65
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,816.69,601.77
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,785.91,581.0
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,752.4,558.04
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,715.0,530.77
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,675.32,501.34
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,631.51,468.47
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,585.96,433.53
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,537.67,395.76
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,488.27,356.12
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,435.99,313.5
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,383.35,269.55
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,329.3,223.81
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,269.88,173.9
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,215.76,129.17
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,163.29,89.07
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,111.61,57.78
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,59.48,44.47
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,53.73,39.94
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,54.05,40.42
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,50.33,37.37
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,46.47,34.02
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,38.67,27.15
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,31.04,19.98
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,18.94,3.91
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,7.63,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,56.0,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,171.2,89.95
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,279.5,215.56
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,360.57,285.04
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,448.19,355.42
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,512.94,406.33
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,576.06,454.0
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,631.26,492.61
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,686.4,529.77
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,729.41,556.53
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,770.96,581.72
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,804.45,601.36
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,829.16,614.87
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,853.06,627.11
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,874.1,637.38
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,887.84,643.01
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,898.37,646.69
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,902.37,646.47
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,902.92,644.22
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,897.75,638.39
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,889.11,630.58
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,874.47,619.79
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,856.49,607.07
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,833.21,591.49
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,806.85,574.04
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,776.44,554.9
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,743.28,533.57
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,705.15,507.29
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,664.69,478.83
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,621.12,447.66
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,575.76,414.34
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,527.83,378.19
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,478.77,340.1
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,426.16,298.44
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,373.17,255.38
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,318.9,210.69
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,265.1,166.18
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,205.1,118.19
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,152.79,79.43
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,100.23,48.2
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,50.51,36.35
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,50.22,36.42
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,47.33,34.23
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,44.87,32.27
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,42.41,30.15
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,36.32,24.78
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,29.95,18.65
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,18.59,0.91
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,7.63,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,21.21,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,139.64,65.46
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,254.52,196.42
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,348.73,277.31
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,451.38,360.76
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,511.54,408.14
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,569.5,451.74
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,622.34,488.09
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,675.01,522.6
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,721.02,551.19
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,765.89,578.16
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,798.72,595.7
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,822.8,607.09
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,845.37,617.85
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,865.06,626.6
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,877.7,631.36
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,887.11,634.18
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,890.91,634.35
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,891.31,632.55
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,886.14,627.42
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,877.53,620.33
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,862.95,610.55
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,845.05,598.8
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,821.88,583.75
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,795.66,566.78
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,764.97,547.45
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,731.63,525.75
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,693.9,499.5
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,654.07,471.26
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,610.83,440.14
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,565.91,406.99
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,517.88,370.88
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,468.79,332.87
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,417.31,292.19
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,365.51,250.12
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,312.51,206.45
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,254.01,158.58
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,200.42,115.56
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,148.49,77.49
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,97.58,48.29
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,51.97,37.72
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,50.87,37.09
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,45.25,32.57
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,40.17,28.39
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,34.85,23.83
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,29.66,19.22
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,23.94,13.64
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,14.15,0.0
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,4.77,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.86,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,40.93,12.79
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,78.39,57.64
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,80.97,61.88
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,90.43,70.39
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,92.29,71.53
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,92.9,71.13
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,167.77,132.17
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,238.26,187.42
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,460.19,357.88
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,664.96,501.69
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,746.84,551.73
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,826.94,600.35
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,843.83,608.03
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,864.26,618.75
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,878.23,625.42
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,888.93,630.14
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,892.94,631.63
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,893.54,631.14
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,888.17,627.14
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,879.36,621.09
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,864.9,612.18
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,847.12,601.21
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,824.16,586.91
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,798.12,570.59
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,767.8,551.47
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,734.67,529.6
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,697.46,504.07
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,657.82,476.18
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,613.69,444.73
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,567.8,411.02
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,519.41,374.39
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,469.84,335.66
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,417.15,293.65
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,364.08,250.14
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,310.31,205.34
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,256.96,160.8
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,196.47,112.29
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,143.73,73.8
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,94.27,47.75
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,52.18,38.21
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,54.54,40.47
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,57.45,43.13
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,49.59,36.57
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,41.23,29.38
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,35.5,24.19
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,28.17,16.88
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,17.15,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,6.67,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,30.62,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,118.81,38.56
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,202.17,156.06
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,287.81,231.42
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,379.48,307.95
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,423.44,343.6
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,467.36,377.43
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,488.42,391.43
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,500.23,397.87
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,558.03,438.34
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,621.16,480.66
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,724.04,550.03
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,819.13,609.58
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,841.26,620.52
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,860.46,630.3
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,873.73,636.09
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,883.7,639.83
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,887.23,640.67
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,887.36,639.48
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,881.83,634.28
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,872.86,627.06
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,858.45,617.54
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,840.71,605.93
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,817.31,590.64
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,790.85,573.34
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,760.84,554.16
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,727.99,532.02
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,688.91,504.36
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,647.82,474.66
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,594.03,435.34
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,540.03,395.16
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,501.0,364.79
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,461.23,332.24
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,410.09,290.6
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,357.94,247.03
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,302.2,200.77
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,242.69,151.99
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,188.01,107.79
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,134.73,68.96
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,85.56,42.67
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,50.02,36.63
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,45.44,33.02
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,45.7,33.4
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,41.95,30.26
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,38.05,26.8
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,32.58,21.79
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,26.95,15.64
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,14.73,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.81,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,49.68,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,166.08,39.69
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,285.14,218.55
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,328.65,262.55
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,373.34,302.27
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,469.56,379.63
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,569.06,455.7
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,600.9,476.96
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,633.86,498.43
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,619.64,484.21
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,591.61,459.43
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,603.0,463.8
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,610.46,464.92
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,653.36,493.62
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,695.35,520.84
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,779.99,577.99
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,854.25,624.29
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,857.08,623.22
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,856.61,620.8
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,820.43,595.3
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,784.87,569.99
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,737.14,534.62
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,688.15,498.44
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,702.67,508.98
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,713.25,516.01
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,715.0,517.81
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,708.78,513.82
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,676.56,490.54
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,640.74,464.46
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,597.36,432.39
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,552.32,398.39
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,504.46,361.79
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,455.53,323.32
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,403.63,281.84
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,351.47,239.1
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,298.23,194.96
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,239.51,146.93
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,186.12,104.97
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,135.14,69.39
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,87.34,46.29
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,54.11,39.78
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,52.44,38.67
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,50.73,37.42
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,46.36,33.78
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,41.82,29.78
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,33.73,22.57
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,25.89,14.28
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,17.63,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,13.78,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,68.36,4.73
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,135.48,101.48
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,255.73,203.16
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,387.95,309.94
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,332.31,266.17
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,254.93,203.65
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,431.73,343.64
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,617.74,479.29
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,684.47,520.29
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,756.45,564.42
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,782.53,575.89
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,812.5,590.09
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,835.59,600.52
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,855.78,609.04
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,868.39,612.76
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,877.73,614.58
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,881.31,614.69
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,881.42,612.89
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,875.3,606.53
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,865.72,598.32
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,850.17,587.96
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,831.3,575.75
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,808.17,561.04
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,781.92,544.48
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,750.34,525.71
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,716.05,503.95
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,678.24,478.1
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,638.21,450.21
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,594.26,420.43
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,548.58,388.25
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,500.03,352.7
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,450.37,314.92
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,398.12,274.11
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,345.55,231.75
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,291.99,187.88
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,238.91,144.48
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,179.08,98.12
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,127.48,62.84
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,76.97,38.53
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,48.93,35.25
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,47.38,34.21
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,51.02,37.43
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,46.63,33.77
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,42.09,29.78
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,33.02,21.74
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,24.35,12.41
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,17.16,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,19.72,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,61.94,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,100.11,73.12
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,86.79,66.41
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,84.93,65.91
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,80.04,61.58
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,80.58,61.08
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,153.47,120.55
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,222.59,174.75
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,392.84,306.98
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,563.44,430.18
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,687.08,513.69
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,798.89,583.46
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,821.32,593.99
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,840.81,603.66
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,850.09,606.25
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,856.02,606.9
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,862.48,608.33
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,865.6,607.78
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,860.42,601.53
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,851.84,593.42
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,828.94,578.04
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,803.26,561.17
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,776.63,543.88
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,744.77,522.61
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,717.93,503.64
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,688.12,482.43
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,654.01,458.64
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,617.25,432.66
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,571.82,400.07
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,525.99,366.64
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,465.33,322.72
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,413.52,284.65
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,356.24,244.71
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,314.59,216.33
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,273.62,186.54
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,234.84,158.3
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,194.0,131.13
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,168.17,116.44
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,120.56,82.01
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,71.47,53.48
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,65.1,48.66
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,58.38,43.32
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,50.87,37.11
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,43.0,30.35
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,33.12,21.62
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,22.8,10.43
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,14.77,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,28.44,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,108.96,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,190.3,141.14
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,137.94,107.7
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,52.87,38.75
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,60.7,45.29
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,63.01,46.84
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,82.92,63.09
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,102.75,78.96
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,137.73,106.85
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,172.91,134.24
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,269.0,210.78
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,359.22,279.65
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,565.64,433.48
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,769.43,571.18
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,784.23,575.9
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,793.09,578.91
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,756.34,552.79
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,712.63,520.79
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,709.35,517.48
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,700.94,510.45
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,719.15,522.8
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,730.35,530.14
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,704.55,511.78
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,677.35,492.69
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,683.24,498.14
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,680.61,496.96
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,648.01,473.87
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,612.33,448.21
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,530.51,388.1
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,463.48,338.53
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,426.08,310.46
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,389.28,282.08
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,347.89,250.13
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,308.38,219.23
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,270.92,190.54
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,232.84,162.09
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,193.94,131.4
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,146.28,96.23
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,109.91,76.36
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,90.58,70.75
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,86.2,67.48
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,79.14,61.76
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,62.29,47.5
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,46.83,34.1
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,32.78,21.62
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,17.76,6.19
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,10.01,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.95,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.7,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,6.48,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,32.11,21.63
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,61.19,47.28
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,41.59,30.49
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,18.54,10.14
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,44.6,32.14
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,70.89,53.92
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,60.93,45.31
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,51.14,36.96
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,76.83,57.77
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,103.42,78.84
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,121.38,92.67
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,139.29,106.29
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,173.46,132.6
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,207.54,158.3
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,245.9,186.97
2018,9,28,10,30,29.0,272.0,1.6,25.7,293.0,292.1,220.96
2018,9,28,10,45,39.0,297.5,1.7,26.4,326.5,323.52,243.5
2018,9,28,11,0,49.0,323.0,1.8,27.1,360.0,353.98,265.09
2018,9,28,11,15,147.5,329.0,1.95,27.6,442.5,439.31,328.9
2018,9,28,11,30,246.0,335.0,2.1,28.1,525.0,518.14,386.05
2018,9,28,11,45,552.5,229.0,2.25,28.6,658.5,637.32,474.96
2018,9,28,12,0,859.0,123.0,2.4,29.1,792.0,730.78,542.7
2018,9,28,12,15,889.0,109.5,2.5,29.35,798.0,710.68,527.5
2018,9,28,12,30,919.0,96.0,2.6,29.6,804.0,686.3,509.78
2018,9,28,12,45,913.0,96.5,2.7,29.9,790.0,648.65,481.77
2018,9,28,13,0,907.0,97.0,2.8,30.2,776.0,609.01,451.77
2018,9,28,13,15,902.5,96.0,2.9,30.2,755.5,567.0,419.89
2018,9,28,13,30,898.0,95.0,3.0,30.2,735.0,523.3,385.82
2018,9,28,13,45,891.5,92.5,3.1,30.2,706.5,475.89,348.06
2018,9,28,14,0,885.0,90.0,3.2,30.2,678.0,427.38,308.36
2018,9,28,14,15,874.5,87.5,3.35,29.9,643.0,376.6,266.34
2018,9,28,14,30,864.0,85.0,3.5,29.6,608.0,325.51,223.11
2018,9,28,14,45,849.0,82.5,3.6,29.25,567.0,273.25,178.72
2018,9,28,15,0,834.0,80.0,3.7,28.9,526.0,215.49,130.77
2018,9,28,15,15,812.0,77.5,3.7,28.9,480.0,163.49,89.98
2018,9,28,15,30,790.0,75.0,3.7,28.9,434.0,113.38,56.75
2018,9,28,15,45,759.0,71.0,3.85,27.6,384.0,64.02,35.96
2018,9,28,16,0,728.0,67.0,4.0,26.3,334.0,47.95,35.37
2018,9,28,16,15,634.0,67.0,3.95,25.3,274.0,45.4,33.41
2018,9,28,16,30,540.0,67.0,3.9,24.3,214.0,47.74,35.55
2018,9,28,16,45,452.0,58.5,3.8,23.3,163.5,43.18,31.61
2018,9,28,17,0,364.0,50.0,3.7,22.3,113.0,38.47,27.31
2018,9,28,17,15,269.0,38.0,3.55,21.35,75.5,29.36,18.9
2018,9,28,17,30,174.0,26.0,3.4,20.4,38.0,20.53,6.75
2018,9,28,17,45,96.5,14.5,3.25,19.45,20.0,13.82,0.0
2018,9,28,18,0,19.0,3.0,3.1,18.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.95,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
