Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,13,15,898.0,62.0,2.65,17.9,477.5,333.64,243.18
2018,12,18,13,30,889.0,61.0,2.7,17.8,459.0,294.07,207.23
2018,12,18,13,45,875.5,60.0,2.75,17.7,434.0,252.34,169.62
2018,12,18,14,0,862.0,59.0,2.8,17.6,409.0,210.05,132.25
2018,12,18,14,15,843.0,57.0,2.7,17.4,378.0,165.79,95.54
2018,12,18,14,30,824.0,55.0,2.6,17.2,347.0,121.91,63.35
2018,12,18,14,45,795.0,53.0,2.55,17.0,310.5,73.69,35.56
2018,12,18,15,0,766.0,51.0,2.5,16.8,274.0,37.97,28.1
2018,12,18,15,15,725.0,48.0,2.5,16.8,234.5,36.62,26.87
2018,12,18,15,30,684.0,45.0,2.5,16.8,195.0,35.35,25.63
2018,12,18,15,45,617.5,40.0,1.85,15.3,154.0,32.27,22.84
2018,12,18,16,0,551.0,35.0,1.2,13.8,113.0,29.22,19.9
2018,12,18,16,15,416.5,28.0,1.2,13.25,75.0,22.08,12.68
2018,12,18,16,30,282.0,21.0,1.2,12.7,37.0,17.34,0.0
2018,12,18,16,45,141.0,10.5,1.2,12.1,18.5,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,19,7,15,117.5,9.0,0.55,10.4,14.0,52.05,0.0
2018,12,19,7,30,235.0,18.0,0.6,10.7,28.0,110.64,0.0
2018,12,19,7,45,372.0,26.0,0.65,10.95,63.0,213.61,147.19
2018,12,19,8,0,509.0,34.0,0.7,11.2,98.0,288.82,226.19
2018,12,19,8,15,554.5,41.0,0.8,11.55,135.0,334.66,268.34
2018,12,19,8,30,600.0,48.0,0.9,11.9,172.0,375.81,304.59
2018,12,19,8,45,511.0,67.0,1.0,12.25,188.0,361.19,295.08
2018,12,19,9,0,422.0,86.0,1.1,12.6,204.0,338.22,277.73
2018,12,19,9,15,549.0,81.0,1.3,13.1,256.0,408.47,334.93
2018,12,19,9,30,676.0,76.0,1.5,13.6,308.0,476.14,388.19
2018,12,19,9,45,632.5,91.0,1.7,14.15,324.0,470.4,382.63
2018,12,19,10,0,589.0,106.0,1.9,14.7,340.0,461.46,374.74
2018,12,19,10,15,698.0,91.5,2.05,15.15,386.5,504.08,407.68
2018,12,19,10,30,807.0,77.0,2.2,15.6,433.0,542.57,436.45
2018,12,19,10,45,797.0,82.0,2.3,16.1,446.0,534.42,428.25
2018,12,19,11,0,787.0,87.0,2.4,16.6,459.0,523.67,418.22
2018,12,19,11,15,847.5,76.5,2.5,16.85,486.5,531.21,422.63
2018,12,19,11,30,908.0,66.0,2.6,17.1,514.0,533.43,422.44
2018,12,19,11,45,840.0,84.0,2.65,17.4,501.0,499.48,393.9
2018,12,19,12,0,772.0,102.0,2.7,17.7,488.0,463.48,363.88
2018,12,19,12,15,780.5,99.0,2.65,17.75,487.5,442.4,345.05
2018,12,19,12,30,789.0,96.0,2.6,17.8,487.0,418.03,323.11
2018,12,19,12,45,845.5,81.5,2.6,17.85,492.5,398.14,303.56
2018,12,19,13,0,902.0,67.0,2.6,17.9,498.0,374.81,280.21
2018,12,19,13,15,872.5,68.0,2.45,17.8,472.5,332.32,242.74
2018,12,19,13,30,843.0,69.0,2.3,17.7,447.0,287.08,202.96
2018,12,19,13,45,827.5,70.0,2.15,17.65,424.0,248.1,167.78
2018,12,19,14,0,812.0,71.0,2.0,17.6,401.0,208.82,133.1
2018,12,19,14,15,776.5,70.5,1.8,17.35,367.0,165.39,97.91
2018,12,19,14,30,741.0,70.0,1.6,17.1,333.0,124.03,68.2
2018,12,19,14,45,726.5,64.5,1.4,16.85,300.0,81.61,43.57
2018,12,19,15,0,712.0,59.0,1.2,16.6,267.0,44.64,34.04
2018,12,19,15,15,698.0,53.0,1.2,16.6,232.5,40.93,30.73
2018,12,19,15,30,684.0,47.0,1.2,16.6,198.0,37.13,27.25
2018,12,19,15,45,569.0,43.5,0.9,15.45,151.0,32.44,23.01
2018,12,19,16,0,454.0,40.0,0.6,14.3,104.0,31.12,21.55
2018,12,19,16,15,380.0,31.0,0.6,13.9,72.0,24.83,15.0
2018,12,19,16,30,306.0,22.0,0.6,13.5,40.0,18.29,0.0
2018,12,19,16,45,153.0,11.0,0.65,13.05,20.0,10.48,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,20,7,15,28.5,7.0,0.5,11.25,8.0,6.67,0.0
2018,12,20,7,30,57.0,14.0,0.5,11.5,16.0,35.95,0.0
2018,12,20,7,45,110.5,29.5,0.45,11.75,40.5,96.06,63.45
2018,12,20,8,0,164.0,45.0,0.4,12.0,65.0,141.13,109.83
2018,12,20,8,15,233.5,57.0,0.5,12.4,98.0,198.46,159.38
2018,12,20,8,30,303.0,69.0,0.6,12.8,131.0,249.71,202.94
2018,12,20,8,45,330.5,81.0,0.7,13.2,161.5,281.1,229.54
2018,12,20,9,0,358.0,93.0,0.8,13.6,192.0,312.25,255.24
2018,12,20,9,15,356.5,107.0,0.85,13.95,217.0,329.29,268.71
2018,12,20,9,30,355.0,121.0,0.9,14.3,242.0,344.74,280.54
2018,12,20,9,45,349.0,134.0,0.9,14.65,262.5,346.61,281.27
2018,12,20,10,0,343.0,147.0,0.9,15.0,283.0,355.76,287.49
2018,12,20,10,15,288.5,164.5,0.9,15.4,284.0,341.17,274.47
2018,12,20,10,30,234.0,182.0,0.9,15.8,285.0,325.35,260.65
2018,12,20,10,45,300.5,182.5,0.95,16.2,320.5,357.46,285.43
2018,12,20,11,0,367.0,183.0,1.0,16.6,356.0,387.5,307.75
2018,12,20,11,15,394.5,180.5,1.05,16.75,371.0,396.69,313.8
2018,12,20,11,30,422.0,178.0,1.1,16.9,386.0,397.99,313.85
2018,12,20,11,45,462.0,171.5,1.2,17.1,401.0,399.21,313.81
2018,12,20,12,0,502.0,165.0,1.3,17.3,416.0,397.42,311.08
2018,12,20,12,15,422.5,179.0,1.3,17.4,389.5,359.22,280.33
2018,12,20,12,30,343.0,193.0,1.3,17.5,363.0,321.89,250.62
2018,12,20,12,45,270.5,200.5,1.25,17.55,333.0,287.26,223.13
2018,12,20,13,0,198.0,208.0,1.2,17.6,303.0,256.17,198.79
2018,12,20,13,15,185.0,201.0,1.15,17.5,287.0,235.97,182.34
2018,12,20,13,30,172.0,194.0,1.1,17.4,271.0,216.38,166.34
2018,12,20,13,45,150.0,184.0,1.05,17.35,248.5,193.05,147.74
2018,12,20,14,0,128.0,174.0,1.0,17.3,226.0,171.35,130.73
2018,12,20,14,15,110.0,156.5,0.85,16.95,199.0,146.38,111.32
2018,12,20,14,30,92.0,139.0,0.7,16.6,172.0,123.24,93.76
2018,12,20,14,45,104.5,128.5,0.6,16.25,162.0,108.26,82.53
2018,12,20,15,0,117.0,118.0,0.5,15.9,152.0,92.7,76.24
2018,12,20,15,15,87.0,101.5,0.5,15.9,125.0,80.81,65.83
2018,12,20,15,30,57.0,85.0,0.5,15.9,98.0,71.29,57.3
2018,12,20,15,45,42.5,68.0,0.65,15.0,76.5,57.83,45.32
2018,12,20,16,0,28.0,51.0,0.8,14.1,55.0,44.09,32.83
2018,12,20,16,15,19.5,35.0,0.8,13.85,37.5,30.82,20.03
2018,12,20,16,30,11.0,19.0,0.8,13.6,20.0,17.29,0.0
2018,12,20,16,45,8.0,9.5,0.8,13.35,10.0,9.05,0.0
2018,12,20,17,0,5.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.75,13.0,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,11.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,11.4,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,7,15,33.5,7.0,0.95,11.55,8.5,6.67,0.0
2018,12,21,7,30,67.0,14.0,1.0,12.0,17.0,39.85,0.0
2018,12,21,7,45,188.5,27.5,1.05,12.45,48.0,134.61,88.94
2018,12,21,8,0,310.0,41.0,1.1,12.9,79.0,210.52,164.5
2018,12,21,8,15,475.5,41.5,1.25,13.4,125.5,296.82,238.11
2018,12,21,8,30,641.0,42.0,1.4,13.9,172.0,385.0,311.34
2018,12,21,8,45,688.5,45.5,1.6,14.4,212.0,424.25,344.62
2018,12,21,9,0,736.0,49.0,1.8,14.9,252.0,462.87,376.42
2018,12,21,9,15,766.5,51.5,1.95,15.3,289.0,489.95,398.18
2018,12,21,9,30,797.0,54.0,2.1,15.7,326.0,515.16,417.79
2018,12,21,9,45,818.0,56.0,2.25,16.1,358.0,528.94,428.11
2018,12,21,10,0,839.0,58.0,2.4,16.5,390.0,543.7,438.74
2018,12,21,10,15,854.0,59.5,2.35,16.8,416.5,551.79,443.39
2018,12,21,10,30,869.0,61.0,2.3,17.1,443.0,556.99,445.6
2018,12,21,10,45,845.0,69.5,2.25,17.35,454.5,547.61,436.39
2018,12,21,11,0,821.0,78.0,2.2,17.6,466.0,533.02,423.27
2018,12,21,11,15,839.5,76.5,2.25,17.85,481.5,527.79,417.68
2018,12,21,11,30,858.0,75.0,2.3,18.1,497.0,519.36,409.31
2018,12,21,11,45,883.0,70.0,2.35,18.35,508.0,506.75,397.5
2018,12,21,12,0,908.0,65.0,2.4,18.6,519.0,491.51,383.22
2018,12,21,12,15,845.5,80.0,2.45,18.65,501.0,453.58,351.79
2018,12,21,12,30,783.0,95.0,2.5,18.7,483.0,416.15,320.61
2018,12,21,12,45,617.5,129.0,2.55,18.75,431.0,356.86,273.6
2018,12,21,13,0,452.0,163.0,2.6,18.8,379.0,304.78,232.96
2018,12,21,13,15,624.5,123.0,2.6,18.7,410.0,303.85,226.05
2018,12,21,13,30,797.0,83.0,2.6,18.6,441.0,289.76,206.36
2018,12,21,13,45,810.0,76.0,2.55,18.45,423.0,251.79,171.34
2018,12,21,14,0,823.0,69.0,2.5,18.3,405.0,211.38,134.74
2018,12,21,14,15,684.5,83.0,2.6,18.05,348.0,162.02,99.07
2018,12,21,14,30,546.0,97.0,2.7,17.8,291.0,126.92,78.15
2018,12,21,14,45,393.5,102.5,2.75,17.55,235.0,94.78,62.96
2018,12,21,15,0,241.0,108.0,2.8,17.3,179.0,81.97,66.69
2018,12,21,15,15,150.0,95.5,2.8,17.3,137.5,77.02,62.29
2018,12,21,15,30,59.0,83.0,2.8,17.3,96.0,70.01,55.94
2018,12,21,15,45,47.0,66.5,2.05,16.1,75.5,56.86,44.28
2018,12,21,16,0,35.0,50.0,1.3,14.9,55.0,43.45,32.17
2018,12,21,16,15,31.0,34.5,1.2,14.35,38.0,30.51,19.8
2018,12,21,16,30,27.0,19.0,1.1,13.8,21.0,16.73,0.61
2018,12,21,16,45,22.0,11.0,1.05,13.2,11.5,10.48,0.0
2018,12,21,17,0,17.0,3.0,1.0,12.6,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,12.35,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,7,15,105.5,9.0,0.7,9.35,13.0,8.58,0.0
2018,12,22,7,30,211.0,18.0,0.7,9.8,26.0,100.45,0.0
2018,12,22,7,45,355.0,26.0,0.7,10.3,60.5,203.66,134.33
2018,12,22,8,0,499.0,34.0,0.7,10.8,95.0,282.64,220.72
2018,12,22,8,15,576.0,39.5,0.85,11.3,136.0,337.67,270.59
2018,12,22,8,30,653.0,45.0,1.0,11.8,177.0,393.95,318.96
2018,12,22,8,45,701.5,48.5,1.2,12.3,217.5,434.15,353.38
2018,12,22,9,0,750.0,52.0,1.4,12.8,258.0,473.61,385.99
2018,12,22,9,15,730.5,61.0,1.5,13.25,285.0,481.28,392.3
2018,12,22,9,30,711.0,70.0,1.6,13.7,312.0,488.04,397.35
2018,12,22,9,45,646.0,88.0,1.7,14.2,323.5,474.43,385.73
2018,12,22,10,0,581.0,106.0,1.8,14.7,335.0,456.99,370.92
2018,12,22,10,15,587.0,113.0,1.85,15.05,357.5,465.1,376.28
2018,12,22,10,30,593.0,120.0,1.9,15.4,380.0,470.96,379.55
2018,12,22,10,45,606.5,122.5,1.9,15.75,398.5,474.07,380.49
2018,12,22,11,0,620.0,125.0,1.9,16.1,417.0,474.79,379.44
2018,12,22,11,15,716.0,106.0,1.65,16.25,452.0,494.48,392.5
2018,12,22,11,30,812.0,87.0,1.4,16.4,487.0,509.07,400.66
2018,12,22,11,45,831.5,83.5,1.1,16.6,496.5,496.66,387.34
2018,12,22,12,0,851.0,80.0,0.8,16.8,506.0,480.97,371.22
2018,12,22,12,15,866.0,78.0,0.85,16.8,509.5,461.47,354.3
2018,12,22,12,30,881.0,76.0,0.9,16.8,513.0,439.73,335.05
2018,12,22,12,45,852.5,78.5,0.9,16.8,494.5,400.72,302.39
2018,12,22,13,0,824.0,81.0,0.9,16.8,476.0,362.27,269.71
2018,12,22,13,15,750.0,92.0,1.0,16.75,441.5,315.25,231.28
2018,12,22,13,30,676.0,103.0,1.1,16.7,407.0,273.57,197.01
2018,12,22,13,45,641.0,103.5,1.15,16.6,379.5,235.73,164.78
2018,12,22,14,0,606.0,104.0,1.2,16.5,352.0,199.61,134.47
2018,12,22,14,15,487.0,115.0,1.2,16.4,304.5,161.7,107.69
2018,12,22,14,30,368.0,126.0,1.2,16.3,257.0,133.4,90.94
2018,12,22,14,45,298.5,119.5,1.2,16.15,219.0,107.97,76.68
2018,12,22,15,0,229.0,113.0,1.2,16.0,181.0,85.36,69.91
2018,12,22,15,15,207.0,99.0,1.2,16.0,153.5,75.78,61.49
2018,12,22,15,30,185.0,85.0,1.2,16.0,126.0,65.94,52.66
2018,12,22,15,45,156.5,69.0,1.0,14.85,99.0,54.36,42.35
2018,12,22,16,0,128.0,53.0,0.8,13.7,72.0,42.44,31.5
2018,12,22,16,15,99.0,38.0,0.85,13.25,49.5,30.91,20.34
2018,12,22,16,30,70.0,23.0,0.9,12.8,27.0,19.07,2.46
2018,12,22,16,45,45.0,13.0,0.95,12.35,14.5,12.39,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.9,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,0.95,11.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,7,15,24.0,7.0,0.8,8.3,8.0,0.0,0.0
2018,12,23,7,30,48.0,14.0,0.8,8.7,16.0,32.25,0.0
2018,12,23,7,45,82.5,29.0,0.8,9.1,37.0,82.91,52.0
2018,12,23,8,0,117.0,44.0,0.8,9.5,58.0,118.82,92.54
2018,12,23,8,15,147.0,59.0,0.85,10.0,84.0,151.23,122.11
2018,12,23,8,30,177.0,74.0,0.9,10.5,110.0,184.49,151.33
2018,12,23,8,45,232.0,86.5,0.95,11.0,144.0,227.88,188.35
2018,12,23,9,0,287.0,99.0,1.0,11.5,178.0,272.49,225.47
2018,12,23,9,15,211.0,107.5,1.15,12.15,170.0,241.65,199.62
2018,12,23,9,30,135.0,116.0,1.3,12.8,162.0,200.59,165.06
2018,12,23,9,45,184.0,135.0,1.4,13.45,204.0,247.9,203.91
2018,12,23,10,0,233.0,154.0,1.5,14.1,246.0,302.1,247.01
2018,12,23,10,15,385.5,142.5,1.55,14.55,306.5,380.01,309.11
2018,12,23,10,30,538.0,131.0,1.6,15.0,367.0,448.47,361.97
2018,12,23,10,45,562.0,132.0,1.65,15.45,388.0,456.14,366.19
2018,12,23,11,0,586.0,133.0,1.7,15.9,409.0,464.93,371.41
2018,12,23,11,15,666.5,115.5,1.8,16.2,437.5,478.77,381.1
2018,12,23,11,30,747.0,98.0,1.9,16.5,466.0,487.88,386.65
2018,12,23,11,45,691.0,114.5,1.95,16.85,457.5,459.62,362.72
2018,12,23,12,0,635.0,131.0,2.0,17.2,449.0,430.9,338.59
2018,12,23,12,15,732.5,105.0,2.1,17.35,470.0,429.2,335.04
2018,12,23,12,30,830.0,79.0,2.2,17.5,491.0,421.78,325.85
2018,12,23,12,45,839.5,75.0,2.35,17.65,484.5,393.5,300.44
2018,12,23,13,0,849.0,71.0,2.5,17.8,478.0,364.56,273.82
2018,12,23,13,15,817.0,75.0,2.5,17.8,455.5,323.67,238.01
2018,12,23,13,30,785.0,79.0,2.5,17.8,433.0,285.19,203.93
2018,12,23,13,45,783.5,74.0,2.55,17.75,411.5,246.37,168.73
2018,12,23,14,0,782.0,69.0,2.6,17.7,390.0,206.3,132.88
2018,12,23,14,15,771.5,66.0,2.5,17.45,363.0,165.58,98.44
2018,12,23,14,30,761.0,63.0,2.4,17.2,336.0,124.68,67.28
2018,12,23,14,45,689.0,65.0,2.3,16.95,293.0,84.96,45.58
2018,12,23,15,0,617.0,67.0,2.2,16.7,250.0,46.78,35.9
2018,12,23,15,15,638.5,56.0,2.2,16.7,222.0,39.43,29.39
2018,12,23,15,30,660.0,45.0,2.2,16.7,194.0,35.05,25.4
2018,12,23,15,45,590.5,41.0,1.65,15.1,154.0,32.88,23.46
2018,12,23,16,0,521.0,37.0,1.1,13.5,114.0,30.84,21.44
2018,12,23,16,15,406.5,30.0,1.1,13.0,78.0,23.62,14.31
2018,12,23,16,30,292.0,23.0,1.1,12.5,42.0,18.97,3.31
2018,12,23,16,45,160.0,13.0,1.1,12.0,22.0,12.39,0.0
2018,12,23,17,0,28.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,11.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,24,7,15,35.5,5.5,0.5,11.15,6.5,0.0,0.0
2018,12,24,7,30,71.0,11.0,0.5,11.7,13.0,38.4,0.0
2018,12,24,7,45,225.0,22.0,0.5,12.25,45.5,143.02,89.84
2018,12,24,8,0,379.0,33.0,0.5,12.8,78.0,232.75,180.26
2018,12,24,8,15,492.0,38.5,0.45,13.35,121.5,300.24,238.25
2018,12,24,8,30,605.0,44.0,0.4,13.9,165.0,368.47,294.16
2018,12,24,8,45,397.5,56.0,0.4,14.5,142.5,289.08,233.26
2018,12,24,9,0,190.0,68.0,0.4,15.1,120.0,182.75,148.2
2018,12,24,9,15,106.0,90.5,0.75,15.6,120.0,156.4,126.74
2018,12,24,9,30,22.0,113.0,1.1,16.1,120.0,127.44,101.74
2018,12,24,9,45,34.5,133.5,1.45,16.6,146.0,155.43,124.79
2018,12,24,10,0,47.0,154.0,1.8,17.1,172.0,183.02,147.06
2018,12,24,10,15,28.5,152.0,2.0,17.25,163.0,168.16,134.4
2018,12,24,10,30,10.0,150.0,2.2,17.4,154.0,148.97,118.29
2018,12,24,10,45,5.5,142.5,2.4,17.55,144.5,138.14,109.22
2018,12,24,11,0,1.0,135.0,2.6,17.7,135.0,127.76,100.53
2018,12,24,11,15,31.0,164.0,2.7,17.75,179.0,174.76,139.03
2018,12,24,11,30,61.0,193.0,2.8,17.8,223.0,216.76,172.81
2018,12,24,11,45,43.5,186.0,2.95,17.85,207.5,198.55,157.77
2018,12,24,12,0,26.0,179.0,3.1,17.9,192.0,181.26,143.67
2018,12,24,12,15,14.5,166.5,3.15,17.75,173.5,161.16,127.45
2018,12,24,12,30,3.0,154.0,3.2,17.6,155.0,143.95,113.59
2018,12,24,12,45,17.5,161.0,3.3,17.45,169.0,155.22,122.77
2018,12,24,13,0,32.0,168.0,3.4,17.3,183.0,164.83,130.42
2018,12,24,13,15,58.5,179.0,3.35,17.05,205.5,179.87,142.08
2018,12,24,13,30,85.0,190.0,3.3,16.8,228.0,191.98,151.03
2018,12,24,13,45,67.0,160.0,3.25,16.5,189.0,157.57,123.38
2018,12,24,14,0,49.0,130.0,3.2,16.2,150.0,125.06,97.32
2018,12,24,14,15,25.0,108.5,3.1,16.0,118.5,100.47,78.04
2018,12,24,14,30,1.0,87.0,3.0,15.8,87.0,79.93,62.08
2018,12,24,14,45,0.5,63.0,2.9,15.55,63.0,58.62,44.27
2018,12,24,15,0,0.0,39.0,2.8,15.3,39.0,36.21,26.72
2018,12,24,15,15,0.0,29.0,2.8,15.3,29.0,26.9,18.41
2018,12,24,15,30,0.0,19.0,2.8,15.3,19.0,17.61,10.06
2018,12,24,15,45,0.0,15.0,2.4,14.8,15.0,13.89,6.68
2018,12,24,16,0,0.0,11.0,2.0,14.3,11.0,10.18,3.28
2018,12,24,16,15,2.0,8.0,2.0,14.2,8.0,7.4,0.6
2018,12,24,16,30,4.0,5.0,2.0,14.1,5.0,4.69,0.0
2018,12,24,16,45,4.0,2.5,2.0,13.95,2.5,2.38,0.0
2018,12,24,17,0,4.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,24,17,15,2.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,7,15,39.0,4.5,2.6,8.05,6.0,0.0,0.0
2018,12,25,7,30,78.0,9.0,2.8,8.2,12.0,39.2,0.0
2018,12,25,7,45,172.5,18.5,2.95,8.4,36.0,115.67,71.92
2018,12,25,8,0,267.0,28.0,3.1,8.6,60.0,176.03,139.42
2018,12,25,8,15,431.5,38.5,3.25,8.9,113.5,271.47,223.03
2018,12,25,8,30,596.0,49.0,3.4,9.2,167.0,373.33,310.24
2018,12,25,8,45,637.5,54.0,3.5,9.5,205.5,410.15,342.87
2018,12,25,9,0,679.0,59.0,3.6,9.8,244.0,443.51,371.66
2018,12,25,9,15,726.5,61.0,3.75,10.3,284.0,479.03,400.97
2018,12,25,9,30,774.0,63.0,3.9,10.8,324.0,513.03,428.15
2018,12,25,9,45,792.0,67.0,4.0,11.3,356.5,530.9,441.54
2018,12,25,10,0,810.0,71.0,4.1,11.8,389.0,546.19,452.52
2018,12,25,10,15,827.5,72.0,4.2,12.2,416.0,555.11,458.42
2018,12,25,10,30,845.0,73.0,4.3,12.6,443.0,561.14,461.81
2018,12,25,10,45,857.5,73.5,4.4,13.05,463.5,560.85,459.91
2018,12,25,11,0,870.0,74.0,4.5,13.5,484.0,557.5,455.41
2018,12,25,11,15,877.0,74.5,4.6,13.75,497.0,546.65,445.17
2018,12,25,11,30,884.0,75.0,4.7,14.0,510.0,534.69,433.76
2018,12,25,11,45,887.5,75.5,4.8,14.2,516.0,518.02,418.4
2018,12,25,12,0,891.0,76.0,4.9,14.4,522.0,498.51,400.42
2018,12,25,12,15,890.5,75.5,4.95,14.5,520.0,473.46,377.7
2018,12,25,12,30,890.0,75.0,5.0,14.6,518.0,445.94,352.51
2018,12,25,12,45,886.0,75.0,5.05,14.7,508.5,415.19,324.2
2018,12,25,13,0,882.0,75.0,5.1,14.8,499.0,380.53,292.18
2018,12,25,13,15,876.0,73.5,5.1,14.75,482.5,343.39,257.74
2018,12,25,13,30,870.0,72.0,5.1,14.7,466.0,304.75,221.64
2018,12,25,13,45,859.5,70.0,5.1,14.7,442.0,263.29,183.22
2018,12,25,14,0,849.0,68.0,5.1,14.7,418.0,221.08,144.75
2018,12,25,14,15,833.0,65.5,5.0,14.55,388.0,177.08,106.81
2018,12,25,14,30,817.0,63.0,4.9,14.4,358.0,133.26,72.68
2018,12,25,14,45,792.5,60.0,4.8,14.25,322.5,88.96,45.29
2018,12,25,15,0,768.0,57.0,4.7,14.1,287.0,46.12,35.7
2018,12,25,15,15,727.0,53.5,4.7,14.1,247.0,41.09,31.18
2018,12,25,15,30,686.0,50.0,4.7,14.1,207.0,39.52,29.67
2018,12,25,15,45,621.0,45.0,3.9,13.0,165.5,36.59,26.97
2018,12,25,16,0,556.0,40.0,3.1,11.9,124.0,30.8,21.57
2018,12,25,16,15,439.0,32.5,2.85,11.3,85.5,25.84,16.42
2018,12,25,16,30,322.0,25.0,2.6,10.7,47.0,20.81,5.99
2018,12,25,16,45,174.0,14.0,2.35,10.1,24.5,13.34,0.0
2018,12,25,17,0,26.0,3.0,2.1,9.5,2.0,0.0,0.0
2018,12,25,17,15,13.0,1.5,2.0,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,7,15,39.0,6.5,1.35,7.45,8.0,0.0,0.0
2018,12,26,7,30,78.0,13.0,1.4,7.9,16.0,42.97,0.0
2018,12,26,7,45,152.0,27.0,1.5,8.35,41.5,116.66,71.24
2018,12,26,8,0,226.0,41.0,1.6,8.8,67.0,172.58,135.92
2018,12,26,8,15,281.0,52.5,1.75,9.45,98.5,214.99,175.2
2018,12,26,8,30,336.0,64.0,1.9,10.1,130.0,259.54,214.51
2018,12,26,8,45,354.5,77.0,2.0,10.7,160.5,288.43,239.75
2018,12,26,9,0,373.0,90.0,2.1,11.3,191.0,316.64,263.52
2018,12,26,9,15,436.0,94.5,2.3,11.85,229.0,358.26,297.95
2018,12,26,9,30,499.0,99.0,2.5,12.4,267.0,399.93,331.59
2018,12,26,9,45,614.5,90.5,2.7,12.9,318.0,460.3,379.84
2018,12,26,10,0,730.0,82.0,2.9,13.4,369.0,515.52,422.97
2018,12,26,10,15,553.0,110.0,3.05,13.7,336.0,444.09,364.4
2018,12,26,10,30,376.0,138.0,3.2,14.0,303.0,366.53,300.68
2018,12,26,10,45,256.5,166.0,3.35,14.3,281.0,317.3,259.42
2018,12,26,11,0,137.0,194.0,3.5,14.6,259.0,270.31,219.64
2018,12,26,11,15,342.0,171.5,3.6,14.75,338.5,356.68,290.25
2018,12,26,11,30,547.0,149.0,3.7,14.9,418.0,436.16,352.68
2018,12,26,11,45,702.5,115.0,3.8,15.0,464.5,468.31,376.42
2018,12,26,12,0,858.0,81.0,3.9,15.1,511.0,489.36,390.53
2018,12,26,12,15,826.0,89.5,3.8,15.15,502.0,459.58,364.23
2018,12,26,12,30,794.0,98.0,3.7,15.2,493.0,428.89,337.17
2018,12,26,12,45,841.0,85.5,3.65,15.2,497.0,408.01,316.8
2018,12,26,13,0,888.0,73.0,3.6,15.2,501.0,384.11,293.01
2018,12,26,13,15,880.0,72.5,3.55,15.1,484.0,347.6,259.49
2018,12,26,13,30,872.0,72.0,3.5,15.0,467.0,306.88,222.17
2018,12,26,13,45,859.0,70.0,3.45,14.95,442.5,264.77,183.7
2018,12,26,14,0,846.0,68.0,3.4,14.9,418.0,222.12,145.26
2018,12,26,14,15,827.5,66.0,3.25,14.65,387.5,178.33,107.78
2018,12,26,14,30,809.0,64.0,3.1,14.4,357.0,134.93,74.09
2018,12,26,14,45,781.0,61.0,3.0,14.15,321.0,90.78,46.61
2018,12,26,15,0,753.0,58.0,2.9,13.9,285.0,48.43,37.79
2018,12,26,15,15,711.5,55.0,2.9,13.9,245.5,42.31,32.32
2018,12,26,15,30,670.0,52.0,2.9,13.9,206.0,41.27,31.28
2018,12,26,15,45,603.0,46.5,2.15,12.4,164.5,34.62,25.32
2018,12,26,16,0,536.0,41.0,1.4,10.9,123.0,31.59,22.42
2018,12,26,16,15,381.5,33.5,1.35,10.5,82.5,26.63,17.26
2018,12,26,16,30,227.0,26.0,1.3,10.1,42.0,21.65,7.31
2018,12,26,16,45,124.0,14.5,1.25,9.65,22.0,13.82,0.0
2018,12,26,17,0,21.0,3.0,1.2,9.2,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.15,9.05,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,7,15,103.0,7.5,2.9,7.25,11.0,0.0,0.0
2018,12,27,7,30,206.0,15.0,3.0,7.5,22.0,94.98,0.0
2018,12,27,7,45,370.5,23.0,3.05,7.75,57.5,198.66,122.01
2018,12,27,8,0,535.0,31.0,3.1,8.0,93.0,294.87,233.88
2018,12,27,8,15,613.0,36.0,3.35,8.6,135.0,350.41,286.92
2018,12,27,8,30,691.0,41.0,3.6,9.2,177.0,407.43,337.89
2018,12,27,8,45,739.0,44.0,3.85,9.75,218.5,447.64,373.57
2018,12,27,9,0,787.0,47.0,4.1,10.3,260.0,487.13,407.33
2018,12,27,9,15,815.5,49.5,4.35,10.85,298.0,510.65,427.26
2018,12,27,9,30,844.0,52.0,4.6,11.4,336.0,535.84,447.67
2018,12,27,9,45,863.0,54.5,4.85,11.9,369.5,553.47,461.44
2018,12,27,10,0,882.0,57.0,5.1,12.4,403.0,568.44,472.64
2018,12,27,10,15,898.0,58.5,5.3,12.7,431.5,577.7,479.16
2018,12,27,10,30,914.0,60.0,5.5,13.0,460.0,583.93,483.0
2018,12,27,10,45,924.0,61.0,5.7,13.35,481.0,583.1,480.91
2018,12,27,11,0,934.0,62.0,5.9,13.7,502.0,579.08,476.04
2018,12,27,11,15,941.0,62.0,5.95,13.8,515.5,569.13,466.38
2018,12,27,11,30,948.0,62.0,6.0,13.9,529.0,556.01,453.92
2018,12,27,11,45,950.5,62.0,6.1,14.0,535.0,537.49,436.94
2018,12,27,12,0,953.0,62.0,6.2,14.1,541.0,515.99,417.2
2018,12,27,12,15,953.5,62.0,6.2,14.1,539.5,490.7,393.95
2018,12,27,12,30,954.0,62.0,6.2,14.1,538.0,462.69,367.98
2018,12,27,12,45,951.0,62.0,6.2,14.1,529.0,430.71,338.26
2018,12,27,13,0,948.0,62.0,6.2,14.1,520.0,396.46,306.07
2018,12,27,13,15,941.0,60.5,6.2,14.0,502.0,357.43,269.6
2018,12,27,13,30,934.0,59.0,6.2,13.9,484.0,316.79,231.32
2018,12,27,13,45,922.5,58.0,6.15,13.8,459.5,274.1,191.33
2018,12,27,14,0,911.0,57.0,6.1,13.7,435.0,230.54,151.17
2018,12,27,14,15,893.5,55.5,6.0,13.5,404.0,184.97,111.38
2018,12,27,14,30,876.0,54.0,5.9,13.3,373.0,139.49,75.41
2018,12,27,14,45,850.0,52.5,5.75,13.05,336.5,93.81,46.62
2018,12,27,15,0,824.0,51.0,5.6,12.8,300.0,49.41,38.84
2018,12,27,15,15,786.5,48.0,5.6,12.8,259.5,36.32,27.07
2018,12,27,15,30,749.0,45.0,5.6,12.8,219.0,34.98,25.77
2018,12,27,15,45,688.0,40.5,4.95,11.8,176.0,32.3,23.29
2018,12,27,16,0,627.0,36.0,4.3,10.8,133.0,29.66,20.7
2018,12,27,16,15,521.5,30.5,4.1,10.25,93.5,26.07,16.82
2018,12,27,16,30,416.0,25.0,3.9,9.7,54.0,22.64,8.67
2018,12,27,16,45,227.0,14.5,3.7,9.2,28.5,13.82,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.7,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,8.5,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.3,6.95,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.55,2.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,28,7,15,115.5,8.0,1.65,3.05,11.5,0.0,0.0
2018,12,28,7,30,231.0,16.0,1.8,3.9,23.0,105.66,0.0
2018,12,28,7,45,400.0,23.0,1.9,4.8,59.5,210.67,128.49
2018,12,28,8,0,569.0,30.0,2.0,5.7,96.0,309.12,245.81
2018,12,28,8,15,644.0,35.5,2.2,6.4,139.0,364.51,298.99
2018,12,28,8,30,719.0,41.0,2.4,7.1,182.0,421.35,349.71
2018,12,28,8,45,733.5,47.0,2.55,7.8,218.5,448.49,374.45
2018,12,28,9,0,748.0,53.0,2.7,8.5,255.0,473.78,396.25
2018,12,28,9,15,807.0,52.0,2.75,9.05,298.5,513.0,428.21
2018,12,28,9,30,866.0,51.0,2.8,9.6,342.0,547.21,455.14
2018,12,28,9,45,886.5,52.0,2.85,10.2,375.5,564.14,467.42
2018,12,28,10,0,907.0,53.0,2.9,10.8,409.0,578.43,477.21
2018,12,28,10,15,920.5,54.0,2.8,11.1,436.5,585.89,481.3
2018,12,28,10,30,934.0,55.0,2.7,11.4,464.0,590.28,482.74
2018,12,28,10,45,943.5,56.0,2.65,11.7,485.0,589.25,479.93
2018,12,28,11,0,953.0,57.0,2.6,12.0,506.0,584.97,474.43
2018,12,28,11,15,958.5,57.0,2.65,12.2,519.5,574.17,464.28
2018,12,28,11,30,964.0,57.0,2.7,12.4,533.0,560.18,451.43
2018,12,28,11,45,966.5,57.5,2.7,12.65,539.0,542.05,434.81
2018,12,28,12,0,969.0,58.0,2.7,12.9,545.0,520.89,415.48
2018,12,28,12,15,963.5,60.0,2.75,13.0,543.0,494.68,392.18
2018,12,28,12,30,958.0,62.0,2.8,13.1,541.0,465.98,366.37
2018,12,28,12,45,948.0,64.0,2.9,13.2,530.5,433.16,336.88
2018,12,28,13,0,938.0,66.0,3.0,13.3,520.0,398.45,305.22
2018,12,28,13,15,931.0,65.5,2.95,13.3,503.0,360.69,270.37
2018,12,28,13,30,924.0,65.0,2.9,13.3,486.0,321.29,233.69
2018,12,28,13,45,912.0,63.0,2.85,13.25,461.0,277.91,193.79
2018,12,28,14,0,900.0,61.0,2.8,13.2,436.0,233.74,153.65
2018,12,28,14,15,883.0,59.5,2.7,13.0,405.0,188.64,114.55
2018,12,28,14,30,866.0,58.0,2.6,12.8,374.0,143.59,78.96
2018,12,28,14,45,841.5,55.5,2.45,12.6,338.0,93.14,45.71
2018,12,28,15,0,817.0,53.0,2.3,12.4,302.0,48.28,29.17
2018,12,28,15,15,779.0,50.0,2.3,12.4,261.0,37.95,28.62
2018,12,28,15,30,741.0,47.0,2.3,12.4,220.0,36.67,27.38
